Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  19:00:00,53.2346966192,1.8039947033,0.0,17.8553497397,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  20:00:00,55.2282483879,1.80390434165,0.0,19.84899187,2.68041601173,16.0824960704,1.10306008409,0.0,1.10306008409
 01/16  21:00:00,54.3872266236,1.8039947033,0.0,19.0078797441,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  22:00:00,56.1545945906,1.80390434165,0.0,20.7753380728,2.68041601173,16.0824960704,1.10322006446,0.0,1.10322006446
 01/16  23:00:00,55.3018041702,1.8039947033,0.0,19.9224572907,2.68041601173,16.0824960704,0.0308248876953,0.0108248876953,0.02
 01/16  24:00:00,57.3678664597,1.80390434165,0.0,21.9886099419,2.68041601173,16.0824960704,1.13036832339,0.0273108039471,1.10305751945
 01/17  01:00:00,60.4331929558,1.8039947033,0.0,19.6930140528,2.68041601173,21.4433280938,0.0964407794308,0.0764407794308,0.02
 01/17  02:00:00,62.3036421133,1.80390434165,0.0,21.563553572,2.68041601173,21.4433280938,1.15407875261,0.0509570186657,1.10312173394
 01/17  03:00:00,61.3583364257,1.8039947033,0.0,20.6181575228,2.68041601173,21.4433280938,0.147601809186,0.127601809186,0.02
 01/17  04:00:00,63.3125364931,1.80390434165,0.0,22.5724479518,2.68041601173,21.4433280938,1.19253358176,0.0894154783902,1.10311810337
 01/17  05:00:00,62.3663857588,1.8039947033,0.0,21.6262068558,2.68041601173,21.4433280938,0.236949399676,0.216949399676,0.02
 01/17  06:00:00,66.6414095766,1.80390434165,0.0,23.2209050236,5.36083202345,21.4433280938,1.21699096286,0.113781955782,1.10320900708
 01/17  07:00:00,271.742796043,3.47855226558,0.0,226.647643566,5.36083202345,21.4433280938,1.10317836827,0.0,1.10317836827
 01/17  08:00:00,237.530877634,3.47855226558,0.0,170.475599572,16.0824960704,32.6817896323,25.7931961411,24.6893718868,1.10382425425
 01/17  09:00:00,231.952337057,3.47855226558,0.0,109.814544099,48.2474882111,70.4033123869,24.5877742119,22.3982440652,2.18953014674
 01/17  10:00:00,197.474032589,3.47855226558,0.0,83.6848110596,48.2474882111,62.0547409583,22.1229795799,18.8482641845,3.27471539535
 01/17  11:00:00,175.016223029,3.47855226558,0.0,63.1535949067,48.2474882111,60.1281475517,16.1924757191,14.0025343584,2.18994136063
 01/17  12:00:00,168.45038356,3.47855226558,0.0,54.6611620305,48.2474882111,62.0547409583,12.0839284776,8.80720428635,3.27672419124
 01/17  13:00:00,168.199465765,3.47855226558,0.0,54.9545927431,48.2474882111,61.5103924513,6.02793728473,2.74998560311,3.27795168162
 01/17  14:00:00,157.382975313,3.48194335475,0.0,41.9848681888,48.2474882111,63.6602354638,5.46852235766,1.10462945431,4.36389290334
 01/17  15:00:00,146.683118119,3.48058325348,0.0,34.8184590084,48.2474882111,60.1281475517,3.41936022279,1.22997793735,2.18938228544
 01/17  16:00:00,140.27019409,3.47855226558,0.0,28.4075659676,48.2474882111,60.1281475517,3.66972010899,1.48053586309,2.1891842459
 01/17  17:00:00,146.490850325,3.47855226558,0.0,29.2709987593,48.2474882111,63.0180376616,6.49597566487,3.21988001106,3.27609565381
 01/17  18:00:00,162.762770502,3.47855226558,0.0,44.1511659224,37.5258241642,62.7947880557,7.1925560124,6.08831067051,1.10424534189
 01/17  19:00:00,139.899633676,3.47855226558,0.0,58.786302245,26.8041601173,36.0181789539,15.9826210767,13.7942729734,2.18834810326
 01/17  20:00:00,142.868051871,3.47855226558,0.0,64.3235116493,26.8041601173,33.4493877451,22.6138253598,21.5102577369,1.10356762284
 01/17  21:00:00,138.828840825,3.47855226558,0.0,76.3667966729,16.0824960704,28.0885557216,24.258450406,23.1546889995,1.10376140649
 01/17  22:00:00,139.457550271,3.47855226558,0.0,78.2799017234,16.0824960704,26.8041601173,20.7708546606,19.6676078153,1.10324684527
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305314522,0.0,1.10305314522
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305999246,0.0,1.10305999246
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306471107,0.0,1.10306471107
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305455554,0.0,1.10305455554
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  07:00:00,173.391158518,3.47855226558,0.0,128.296006041,5.36083202345,21.4433280938,1.10322520401,0.0,1.10322520401
 01/18  08:00:00,162.652722647,3.47855226558,0.0,95.5974445846,16.0824960704,32.6817896323,9.54290382141,8.4391514812,1.10375234021
 01/18  09:00:00,173.629711097,3.47855226558,0.0,51.4919181399,48.2474882111,70.4033123869,6.14391281264,3.9544844043,2.18942840833
 01/18  10:00:00,145.655067211,3.47855226558,0.0,31.8658456824,48.2474882111,62.0547409583,4.19898018279,0.923903810642,3.27507637215
 01/18  11:00:00,137.283674904,3.47855226558,0.0,25.4210467812,48.2474882111,60.1281475517,2.19017905697,0.0,2.19017905697
 01/18  12:00:00,136.542408035,3.48889976148,0.0,22.7428390098,48.2474882111,62.0547409583,3.27567775284,0.0,3.27567775284
 01/18  13:00:00,138.278762697,3.50819399648,0.0,25.0042479441,48.2474882111,61.5103924513,3.27762423467,0.0,3.27762423467
 01/18  14:00:00,133.43891634,3.47855226558,0.0,18.0442003051,48.2474882111,63.6602354638,4.36348548315,0.0,4.36348548315
 01/18  15:00:00,126.0027127,3.50155577265,0.0,14.1170810704,48.2474882111,60.1281475517,2.18943024209,0.0,2.18943024209
 01/18  16:00:00,122.320613913,3.49384241573,0.0,10.4426956405,48.2474882111,60.1281475517,2.18946335895,0.0,2.18946335895
 01/18  17:00:00,129.332566825,3.49720909833,0.0,12.0940584267,48.2474882111,63.0180376616,3.27569077241,0.0,3.27569077241
 01/18  18:00:00,140.584101563,3.57083506982,0.0,21.880214179,37.5258241642,62.7947880557,2.18846723051,0.0,2.18846723051
 01/18  19:00:00,115.371880162,3.47855226558,0.0,34.2585487307,26.8041601173,36.0181789539,2.69804872723,1.5940826718,1.10396605543
 01/18  20:00:00,117.078821589,3.47855226558,0.0,38.5342813672,26.8041601173,33.4493877451,7.51555559267,6.41197805406,1.10357753861
 01/18  21:00:00,112.077046893,3.47855226558,0.0,49.615002741,16.0824960704,28.0885557216,10.0133593022,8.90962752959,1.10373177258
 01/18  22:00:00,115.054714726,3.47855226558,0.0,53.8770661785,16.0824960704,26.8041601173,10.7255952973,9.62213279122,1.10346250608
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030544542,0.0,1.1030544542
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306006297,0.0,1.10306006297
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306500806,0.0,1.10306500806
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305488495,0.0,1.10305488495
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  07:00:00,161.925800192,3.47855226558,0.0,116.830647715,5.36083202345,21.4433280938,1.14671623337,0.0434503612134,1.10326587215
 01/19  08:00:00,157.793447577,3.47855226558,0.0,90.7381695149,16.0824960704,32.6817896323,48.4509560137,47.3470676296,1.1038883841
 01/19  09:00:00,178.532052122,3.47855226558,0.0,56.3942591641,48.2474882111,70.4033123869,47.1611419114,44.9719933915,2.18914851999
 01/19  10:00:00,151.479004837,3.47855226558,0.0,37.6897833079,48.2474882111,62.0547409583,39.1823007148,35.907336746,3.27496396879
 01/19  11:00:00,140.42256219,3.47855226558,0.0,28.5599340677,48.2474882111,60.1281475517,28.8517124568,26.6615530848,2.19015937199
 01/19  12:00:00,139.605680609,3.53157666228,0.0,25.7634346829,48.2474882111,62.0547409583,21.5218646825,18.2455707458,3.27629393675
 01/19  13:00:00,140.602975666,3.70568308416,0.0,27.1309718249,48.2474882111,61.5103924513,12.6353991887,8.27135298299,4.36404620571
 01/19  14:00:00,135.533337443,3.72627473223,0.0,19.8908989419,48.2474882111,63.6602354638,7.30742251435,4.029577561,3.27784495336
 01/19  15:00:00,128.254046718,3.57142707651,0.0,16.2985437844,48.2474882111,60.1281475517,6.71257675187,4.52311550954,2.18946124233
 01/19  16:00:00,126.523575352,3.48007843802,0.0,14.6594210574,48.2474882111,60.1281475517,9.44669746419,7.25748026006,2.18921720413
 01/19  17:00:00,135.155752565,3.5293180566,0.0,17.8851352082,48.2474882111,63.0180376616,14.4374580521,11.1620427879,3.2754152642
 01/19  18:00:00,145.602318162,3.60647480959,0.0,26.8627910388,37.5258241642,62.7947880557,22.6528611514,20.4642926815,2.18856846997
 01/19  19:00:00,119.12253854,3.47855226558,0.0,38.0092071096,26.8041601173,36.0181789539,30.1638581975,29.0599121855,1.10394601195
 01/19  20:00:00,120.350364261,3.47855226558,0.0,41.8058240389,26.8041601173,33.4493877451,31.6595086491,30.5557905311,1.10371811797
 01/19  21:00:00,111.670375527,3.47855226558,0.0,49.2083313758,16.0824960704,28.0885557216,28.4161911604,26.2287474484,2.18744371196
 01/19  22:00:00,114.449613782,3.47855226558,0.0,53.2719652346,16.0824960704,26.8041601173,22.2196217258,22.1996217258,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311172327,0.0,1.10311172327
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306600225,0.0,1.10306600225
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305680482,0.0,1.10305680482
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306312634,0.0,1.10306312634
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322182989,0.0,1.10322182989
 01/20  07:00:00,153.184478111,3.47855226558,0.0,108.089325634,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  08:00:00,148.339610564,3.47855226558,0.0,81.2843325018,16.0824960704,32.6817896323,18.7357995243,16.5481613768,2.18763814749
 01/20  09:00:00,163.990424594,3.47855226558,0.0,41.8526316368,48.2474882111,70.4033123869,7.84610340863,5.6566775431,2.18942586553
 01/20  10:00:00,140.192725425,3.47855226558,0.0,26.4035038957,48.2474882111,62.0547409583,3.57887483007,1.3888559999,2.19001883017
 01/20  11:00:00,132.516099821,3.47855226558,0.0,20.6534716984,48.2474882111,60.1281475517,3.36867190595,0.0934536618195,3.27521824413
 01/20  12:00:00,130.166601539,3.55913018975,0.0,16.2968020857,48.2474882111,62.0547409583,2.19128834747,0.0,2.19128834747
 01/20  13:00:00,130.703067542,3.6556306759,0.0,17.2811161096,48.2474882111,61.5103924513,4.36378611934,0.0,4.36378611934
 01/20  14:00:00,126.928131624,3.68902699334,0.0,11.3229408621,48.2474882111,63.6602354638,3.27750276282,0.0,3.27750276282
 01/20  15:00:00,119.804580909,3.64986055954,0.0,7.77064449225,48.2474882111,60.1281475517,2.18997476225,0.0,2.18997476225
 01/20  16:00:00,118.335461744,3.51322205747,0.0,6.43816382983,48.2474882111,60.1281475517,3.27390375466,0.0,3.27390375466
 01/20  17:00:00,126.90693519,3.56635253628,0.0,9.59928335382,48.2474882111,63.0180376616,2.19080691282,0.0,2.19080691282
 01/20  18:00:00,135.567051661,3.63444135773,0.0,16.799557989,37.5258241642,62.7947880557,2.188850257,0.0,2.188850257
 01/20  19:00:00,103.931306818,3.47855226558,0.0,22.8179753869,26.8041601173,36.0181789539,2.18798597577,0.0,2.18798597577
 01/20  20:00:00,104.838481202,3.47855226558,0.0,26.2939409799,26.8041601173,33.4493877451,1.1036783294,0.0,1.1036783294
 01/20  21:00:00,96.951938099,3.47855226558,0.0,34.4898939473,16.0824960704,28.0885557216,1.10378166019,0.0,1.10378166019
 01/20  22:00:00,99.3344510899,3.47855226558,0.0,38.1568025426,16.0824960704,26.8041601173,1.10324721359,0.0,1.10324721359
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306472644,0.0,1.10306472644
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305454674,0.0,1.10305454674
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306172163,0.0,1.10306172163
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322912202,0.0,1.10322912202
 01/21  07:00:00,127.367946564,3.47855226558,0.0,82.272794087,5.36083202345,21.4433280938,1.10316908624,0.0,1.10316908624
 01/21  08:00:00,120.084175564,3.47855226558,0.0,69.8514406693,5.36083202345,26.5809105114,7.389001244,7.369001244,0.02
 01/21  09:00:00,110.710296689,3.47855226558,0.0,49.1195994798,26.8041601173,31.2995447326,6.77284389742,5.66922702709,1.10361687032
 01/21  10:00:00,98.7609548986,3.47855226558,0.0,34.9225653813,26.8041601173,33.5472370403,2.74268233614,0.554889237783,2.18779309836
 01/21  11:00:00,90.6654287495,3.47855226558,0.0,27.7903359355,26.8041601173,32.583940337,1.10378103158,0.0,1.10378103158
 01/21  12:00:00,92.0953818438,3.47855226558,0.0,26.9725967221,26.8041601173,34.8316326447,2.18823323814,0.0,2.18823323814
 01/21  13:00:00,89.1882420179,3.47855226558,0.0,25.3498525006,26.8041601173,33.5472370403,1.10392550823,0.0,1.10392550823
 01/21  14:00:00,85.3345214406,3.47855226558,0.0,24.0649231321,26.8041601173,30.9784458315,1.10380261473,0.0,1.10380261473
 01/21  15:00:00,67.0761196417,3.47855226558,0.0,34.216175956,8.04124803518,21.3317032909,2.18740162094,0.0,2.18740162094
 01/21  16:00:00,75.4375464297,3.47855226558,0.0,43.8619983484,8.04124803518,20.0473076865,1.10347186157,0.0,1.10347186157
 01/21  17:00:00,85.16033887,3.47855226558,0.0,50.7963585542,8.04124803518,20.3684065876,1.10354174247,0.0,1.10354174247
 01/21  18:00:00,97.9532778184,3.47855226558,0.0,58.9727799701,2.68041601173,18.0090894769,2.83865666989,2.81865666989,0.02
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031685392,0.0,1.1031685392
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318499424,0.0,1.10318499424
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330275911,0.0,1.10330275911
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306401907,0.0,1.10306401907
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030041467,0.0,1.1030041467
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300346415,0.0,1.10300346415
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  06:00:00,37.4249620858,0.601180965016,0.0,3.24842894454,2.68041601173,16.0824960704,1.16230812052,0.0590721558965,1.10323596463
 01/22  07:00:00,40.5673314521,1.00196827503,0.0,5.99001100085,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  08:00:00,39.8189691719,0.801574620021,0.0,5.44204237569,2.68041601173,16.0824960704,1.11623448217,0.0131751912969,1.10305929087
 01/22  09:00:00,27.2074823938,1.00196827503,0.0,7.43416194253,2.68041601173,16.0824960704,0.0949872110972,0.0749872110972,0.02
 01/22  10:00:00,25.0964863707,0.801574620021,0.0,5.52355957445,2.68041601173,16.0824960704,1.17145183438,0.0684462744608,1.10300555992
 01/22  11:00:00,26.8946821975,1.00196827503,0.0,7.12136174631,2.68041601173,16.0824960704,0.197812798864,0.177812798864,0.02
 01/22  12:00:00,24.9950041168,0.801574620021,0.0,5.42207732058,2.68041601173,16.0824960704,1.19456315772,0.091458070781,1.10310508694
 01/22  13:00:00,27.0872196155,1.00196827503,0.0,7.31389916426,2.68041601173,16.0824960704,0.23685806732,0.21685806732,0.02
 01/22  14:00:00,25.2390414602,0.801574620021,0.0,5.666114664,2.68041601173,16.0824960704,1.22645169703,0.12310551162,1.10334618541
 01/22  15:00:00,27.3875884729,1.00196827503,0.0,7.61426802168,2.68041601173,16.0824960704,1.32343229076,0.220302278735,1.10313001203
 01/22  16:00:00,26.0955448837,0.801574620021,0.0,6.52261808751,2.68041601173,16.0824960704,0.133399613052,0.113399613052,0.02
 01/22  17:00:00,32.2257210543,1.00196827503,0.0,9.98506726973,2.68041601173,16.0824960704,1.44947233565,0.346466851007,1.10300548465
 01/22  18:00:00,43.0618588635,0.801574620021,0.0,8.68493206729,2.68041601173,16.0824960704,0.259316070838,0.239316070838,0.02
 01/22  19:00:00,46.596282683,1.00196827503,0.0,12.0189622318,2.68041601173,16.0824960704,0.813016143861,0.793016143861,0.02
 01/22  20:00:00,45.2912706986,0.961961833346,0.0,10.753956689,2.68041601173,16.0824960704,1.93758650349,0.834582566442,1.10300393705
 01/22  21:00:00,54.4131768454,2.00438835831,0.0,18.8334363109,2.68041601173,16.0824960704,1.76851384646,1.74851384646,0.02
 01/22  22:00:00,55.7688142995,2.37866185681,0.0,19.8148002665,2.68041601173,16.0824960704,2.68101217135,1.57778329473,1.10322887662
 01/22  23:00:00,62.0256519009,2.71991251538,0.0,25.7303872093,2.68041601173,16.0824960704,2.72012329195,2.70012329195,0.02
 01/22  24:00:00,60.564465849,2.49791588299,0.0,24.4911977899,2.68041601173,16.0824960704,3.35572872555,2.25267030803,1.10305841751
 01/23  01:00:00,69.9347581287,2.71991251538,0.0,28.2786614136,2.68041601173,21.4433280938,3.42237603979,3.40237603979,0.02
 01/23  02:00:00,67.6954392017,2.49791588299,0.0,26.2613391191,2.68041601173,21.4433280938,3.80116657017,2.69805010952,1.10311646065
 01/23  03:00:00,73.2377794867,2.71991251538,0.0,31.5816827717,2.68041601173,21.4433280938,3.92777273622,3.90777273622,0.02
 01/23  04:00:00,70.6786333882,2.49791588299,0.0,29.2445333055,2.68041601173,21.4433280938,4.15948114645,3.05635641848,1.10312472798
 01/23  05:00:00,76.4402862316,2.71991251538,0.0,34.7841895166,2.68041601173,21.4433280938,4.31941422751,4.29941422751,0.02
 01/23  06:00:00,75.6218478969,2.49791588299,0.0,31.5073318025,5.36083202345,21.4433280938,4.35733718926,3.25418978201,1.10314740726
 01/23  07:00:00,265.371004557,3.47855226558,0.0,220.27585208,5.36083202345,21.4433280938,1.89615060956,0.792928650611,1.10322195894
 01/23  08:00:00,229.991915796,3.47855226558,0.0,165.403971067,16.0824960704,32.6817896323,64.4827180349,63.3788692401,1.10384879484
 01/23  09:00:00,233.279525705,3.47855226558,0.0,111.141732747,48.2474882111,70.4033123869,61.7346603562,59.5450442884,2.18961606777
 01/23  10:00:00,208.996804847,3.47855226558,0.0,95.2075833181,48.2474882111,62.0547409583,61.1571236366,57.8822378566,3.27488577992
 01/23  11:00:00,196.445333142,3.47855226558,0.0,84.5827050194,48.2474882111,60.1281475517,59.1215048177,56.9314260068,2.19007881089
 01/23  12:00:00,190.252458179,3.47855226558,0.0,76.4632366504,48.2474882111,62.0547409583,60.8483137891,57.5719007944,3.27641299471
 01/23  13:00:00,192.083150629,3.47855226558,0.0,78.8382776065,48.2474882111,61.5103924513,61.0972548472,57.8189668631,3.27828798411
 01/23  14:00:00,180.29460881,3.47855226558,0.0,64.8998927753,48.2474882111,63.6602354638,61.413612417,57.0501378019,4.3634746151
 01/23  15:00:00,173.018509398,3.47855226558,0.0,61.1558812751,48.2474882111,60.1281475517,58.5883175998,56.3988785026,2.18943909719
 01/23  16:00:00,171.872645097,3.47855226558,0.0,60.0100169747,48.2474882111,60.1281475517,59.345458559,57.1559674382,2.18949112084
 01/23  17:00:00,177.748587499,3.47855226558,0.0,60.5287359331,48.2474882111,63.0180376616,62.4204764236,59.144709018,3.2757674056
 01/23  18:00:00,187.863076938,3.47855226558,0.0,69.251472358,37.5258241642,62.7947880557,64.0438057976,61.8552728486,2.18853294894
 01/23  19:00:00,161.929601485,3.47855226558,0.0,80.8162700537,26.8041601173,36.0181789539,65.0158494383,63.9118467602,1.10400267816
 01/23  20:00:00,163.903024396,3.47855226558,0.0,85.3584841742,26.8041601173,33.4493877451,68.6101053115,67.506491431,1.1036138805
 01/23  21:00:00,160.027648278,3.47855226558,0.0,97.5656041262,16.0824960704,28.0885557216,71.7481478632,70.6443758313,1.1037720319
 01/23  22:00:00,161.413711823,3.47855226558,0.0,100.236063276,16.0824960704,26.8041601173,72.1972539963,71.093755606,1.10349839037
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310347022,0.0,1.10310347022
 01/23  24:00:00,43.7322265877,0.601180965016,0.0,4.19486142304,2.68041601173,21.4433280938,0.200181601395,0.180181601395,0.02
 01/24  01:00:00,49.7415483195,1.00196827503,0.0,9.80339584485,2.68041601173,21.4433280938,2.62566814925,1.52261179679,1.10305635246
 01/24  02:00:00,49.5351385313,0.881768226684,0.0,9.71718610498,2.68041601173,21.4433280938,1.95849858743,1.93849858743,0.02
 01/24  03:00:00,63.0665685346,2.42177744994,0.0,21.708606885,2.68041601173,21.4433280938,4.84106377429,3.73794614701,1.10311762728
 01/24  04:00:00,64.564597326,2.49791588299,0.0,23.1304972434,2.68041601173,21.4433280938,3.43453192341,3.41453192341,0.02
 01/24  05:00:00,71.3347068191,2.71991251538,0.0,29.678610104,2.68041601173,21.4433280938,6.45642330808,5.3532964646,1.10312684348
 01/24  06:00:00,72.5402771347,2.49791588299,0.0,28.4257610404,5.36083202345,21.4433280938,5.56265368603,4.45934647513,1.1033072109
 01/24  07:00:00,240.481343618,3.47855226558,0.0,195.386191141,5.36083202345,21.4433280938,1.20471024594,1.18471024594,0.02
 01/24  08:00:00,209.785379048,3.47855226558,0.0,145.197434319,16.0824960704,32.6817896323,86.6273382319,85.523597921,1.10374031092
 01/24  09:00:00,219.697642216,3.47855226558,0.0,97.5598492584,48.2474882111,70.4033123869,84.6078225175,81.3339398713,3.27388264622
 01/24  10:00:00,189.512566485,3.47855226558,0.0,75.7233449561,48.2474882111,62.0547409583,82.3317412695,80.1419076383,2.18983363118
 01/24  11:00:00,170.570918276,3.47855226558,0.0,58.7082901535,48.2474882111,60.1281475517,76.8136616596,74.6236623323,2.1899993273
 01/24  12:00:00,164.153001327,3.48116292722,0.0,50.3611691367,48.2474882111,62.0547409583,72.5367111423,69.2602665072,3.27644463506
 01/24  13:00:00,165.571017801,3.52274611125,0.0,52.2819509337,48.2474882111,61.5103924513,68.1918573167,63.8277569904,4.36410032626
 01/24  14:00:00,158.026447055,3.62110397221,0.0,42.4891793136,48.2474882111,63.6602354638,64.4737770869,61.1959360824,3.27784100451
 01/24  15:00:00,146.132341905,3.58952297694,0.0,34.1587430716,48.2474882111,60.1281475517,59.1099321363,56.9200427614,2.1898893749
 01/24  16:00:00,138.03868354,3.50254862881,0.0,26.152059054,48.2474882111,60.1281475517,61.2041222149,57.9300196569,3.27410255797
 01/24  17:00:00,140.847354719,3.47855226558,0.0,26.094836487,48.2474882111,63.0180376616,64.7377339652,62.5469598931,2.19077407208
 01/24  18:00:00,166.629196889,3.50577022346,0.0,47.9903743517,37.5258241642,62.7947880557,77.2133139286,75.0242582619,2.18905566676
 01/24  19:00:00,146.717956638,3.47855226558,0.0,65.6046252067,26.8041601173,36.0181789539,80.3826224066,78.1946657805,2.18795662616
 01/24  20:00:00,147.387190708,3.47855226558,0.0,68.842650486,26.8041601173,33.4493877451,72.377688599,71.2740189045,1.10366969449
 01/24  21:00:00,144.965180742,3.47855226558,0.0,82.5031365899,16.0824960704,28.0885557216,74.6573966555,73.5536212519,1.10377540365
 01/24  22:00:00,147.951757161,3.47855226558,0.0,86.7741086142,16.0824960704,26.8041601173,73.3990251179,72.2957802267,1.10324489116
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,41.6176020769,0.400787310011,0.0,2.28063056729,2.68041601173,21.4433280938,1.3556711162,0.252550031077,1.10312108512
 01/25  01:00:00,45.6661317318,0.801574620021,0.0,5.92837291212,2.68041601173,21.4433280938,0.661397067125,0.641397067125,0.02
 01/25  02:00:00,49.8255513026,1.00196827503,0.0,9.88739882793,2.68041601173,21.4433280938,3.22272315572,2.11960025917,1.10312289655
 01/25  03:00:00,48.6943873899,0.801574620021,0.0,8.95662857023,2.68041601173,21.4433280938,2.18404845374,2.16404845374,0.02
 01/25  04:00:00,56.686046965,1.67226740394,0.0,16.0775953614,2.68041601173,21.4433280938,4.87721421452,3.77408997788,1.10312423664
 01/25  05:00:00,62.6671518767,2.69839989965,0.0,21.0325677774,2.68041601173,21.4433280938,3.35821643842,3.33821643842,0.02
 01/25  06:00:00,68.9826247556,2.51942849873,0.0,24.8465960455,5.36083202345,21.4433280938,6.0688132493,4.96551901387,1.10329423542
 01/25  07:00:00,224.803856753,3.47855226558,0.0,179.708704277,5.36083202345,21.4433280938,1.54129514324,0.438122854062,1.10317228918
 01/25  08:00:00,198.641246278,3.47855226558,0.0,134.053301549,16.0824960704,32.6817896323,87.2157676542,86.1119382481,1.10382940604
 01/25  09:00:00,197.738037445,3.47855226558,0.0,75.6002444874,48.2474882111,70.4033123869,82.9747293294,80.785141792,2.1895875374
 01/25  10:00:00,162.586057698,3.47855226558,0.0,48.7968361694,48.2474882111,62.0547409583,72.805808603,70.6158102167,2.18999838625
 01/25  11:00:00,155.991604265,3.47855226558,0.0,44.1289761426,48.2474882111,60.1281475517,66.7155654082,63.4404841594,3.27508124874
 01/25  12:00:00,156.459422897,3.55726100444,0.0,42.5914926288,48.2474882111,62.0547409583,55.9472320993,52.6708172234,3.27641487589
 01/25  13:00:00,156.61834885,3.69660564783,0.0,43.1554224452,48.2474882111,61.5103924513,46.0035845197,42.7253387714,3.27824574831
 01/25  14:00:00,151.045266878,3.83733566355,0.0,35.2917674454,48.2474882111,63.6602354638,43.3867208414,39.0230242208,4.36369662059
 01/25  15:00:00,140.719862082,3.74009036387,0.0,28.5956958614,48.2474882111,60.1281475517,42.9396189092,40.7500042857,2.18961462351
 01/25  16:00:00,132.486689901,3.57796412085,0.0,20.5246499236,48.2474882111,60.1281475517,39.5302763587,37.341137002,2.1891393567
 01/25  17:00:00,135.271017258,3.51463855123,0.0,20.4824127403,48.2474882111,63.0180376616,48.6716789386,45.395571069,3.2761078696
 01/25  18:00:00,157.89824629,3.57550297164,0.0,39.1896910039,37.5258241642,62.7947880557,61.5278175253,60.4235629212,1.10425460414
 01/25  19:00:00,136.576450725,3.47855226558,0.0,55.463119294,26.8041601173,36.0181789539,69.0112115573,66.8228328234,2.18837873385
 01/25  20:00:00,136.061690921,3.47855226558,0.0,57.5171506992,26.8041601173,33.4493877451,62.6816418426,61.578056686,1.10358515669
 01/25  21:00:00,131.457449683,3.47855226558,0.0,68.9954055308,16.0824960704,28.0885557216,63.9504666245,62.8466793958,1.10378722868
 01/25  22:00:00,136.40945741,3.47855226558,0.0,75.2318088628,16.0824960704,26.8041601173,66.8785181939,65.7752526502,1.10326554365
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309626515,0.0,1.10309626515
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,42.7573522983,0.601180965016,0.0,3.21998713364,2.68041601173,21.4433280938,1.65437832599,0.551309046885,1.1030692791
 01/26  02:00:00,45.2005822853,0.801574620021,0.0,5.4628234656,2.68041601173,21.4433280938,1.08940255518,1.06940255518,0.02
 01/26  03:00:00,47.8335286764,1.00196827503,0.0,7.89537620176,2.68041601173,21.4433280938,2.54541968883,1.44235730845,1.10306238038
 01/26  04:00:00,47.2633142571,0.801574620021,0.0,7.5255554374,2.68041601173,21.4433280938,1.86934302208,1.84934302208,0.02
 01/26  05:00:00,49.7152894549,1.00196827503,0.0,9.77713698025,2.68041601173,21.4433280938,3.33231984786,2.22925095331,1.10306889455
 01/26  06:00:00,51.1785184585,0.801574620021,0.0,8.76034362707,5.36083202345,21.4433280938,2.25395540268,2.23395540268,0.02
 01/26  07:00:00,198.303881077,3.47855226558,0.0,153.2087286,5.36083202345,21.4433280938,1.2694475555,0.166213949479,1.10323360602
 01/26  08:00:00,179.114268273,3.47855226558,0.0,114.526323544,16.0824960704,32.6817896323,60.3014148824,59.1976037106,1.10381117182
 01/26  09:00:00,181.77535187,3.47855226558,0.0,59.6375589124,48.2474882111,70.4033123869,48.352673953,46.1632299532,2.18944399981
 01/26  10:00:00,151.901788466,3.47855226558,0.0,38.1125669371,48.2474882111,62.0547409583,49.540117119,46.2651318713,3.27498524773
 01/26  11:00:00,146.859902116,3.48296431183,0.0,34.9928619476,48.2474882111,60.1281475517,44.9323198387,42.7420387549,2.19028108389
 01/26  12:00:00,145.534418188,3.68722374529,0.0,31.5365251791,48.2474882111,62.0547409583,23.3681228189,20.0917222699,3.27640054904
 01/26  13:00:00,144.799023146,3.95324806395,0.0,31.0794543252,48.2474882111,61.5103924513,8.72181600526,4.35773455827,4.36408144699
 01/26  14:00:00,138.775397226,4.1745601847,0.0,22.6846732727,48.2474882111,63.6602354638,3.65282765773,0.374889295557,3.27793836217
 01/26  15:00:00,129.297897771,4.01708130372,0.0,16.8967406107,48.2474882111,60.1281475517,3.44849625816,1.25896427461,2.18953198356
 01/26  16:00:00,124.038340736,3.7465507656,0.0,11.9077141132,48.2474882111,60.1281475517,4.21864125051,2.02932760643,2.18931364408
 01/26  17:00:00,125.866868243,3.60079442514,0.0,10.9921078512,48.2474882111,63.0180376616,4.44512097721,1.16929051394,3.27583046328
 01/26  18:00:00,139.554396322,3.62945850198,0.0,20.7918855062,37.5258241642,62.7947880557,9.71656398243,7.52778664824,2.18877733419
 01/26  19:00:00,116.712629221,3.47855226558,0.0,35.5992977899,26.8041601173,36.0181789539,30.3815884719,29.2775661194,1.10402235242
 01/26  20:00:00,120.058416161,3.47855226558,0.0,41.5138759392,26.8041601173,33.4493877451,35.1356620029,32.9482880206,2.18737398234
 01/26  21:00:00,113.366738891,3.47855226558,0.0,50.9046947397,16.0824960704,28.0885557216,35.8633843765,34.7597018433,1.10368253319
 01/26  22:00:00,120.001202809,3.47855226558,0.0,58.8235542618,16.0824960704,26.8041601173,44.7325267596,44.7125267596,0.02
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032295097,0.0,1.1032295097
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030574204,0.0,1.1030574204
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306521694,0.0,1.10306521694
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305420548,0.0,1.10305420548
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323013045,0.0,1.10323013045
 01/27  07:00:00,165.610648667,3.47855226558,0.0,120.51549619,5.36083202345,21.4433280938,0.110569289857,0.0905692898565,0.02
 01/27  08:00:00,154.932066123,3.47855226558,0.0,90.3441213938,16.0824960704,32.6817896323,27.7453005249,25.5576321101,2.18766841476
 01/27  09:00:00,165.825183791,3.47855226558,0.0,43.687390833,48.2474882111,70.4033123869,28.7279607128,26.5382456993,2.1897150135
 01/27  10:00:00,139.160883872,3.47855226558,0.0,25.3716623426,48.2474882111,62.0547409583,20.0193095189,17.829125281,2.19018423788
 01/27  11:00:00,134.555879211,3.49895867004,0.0,22.6728446837,48.2474882111,60.1281475517,11.7541077657,8.47873703563,3.27537073002
 01/27  12:00:00,136.702746065,3.57868398336,0.0,22.8133928184,48.2474882111,62.0547409583,9.11305237853,5.83688505399,3.27616732454
 01/27  13:00:00,139.370240007,3.48234449411,0.0,26.121574756,48.2474882111,61.5103924513,8.68569710335,5.40716659023,3.27853051312
 01/27  14:00:00,135.752052747,3.76344204395,0.0,20.0724469342,48.2474882111,63.6602354638,5.69914322167,2.42088730172,3.27825591996
 01/27  15:00:00,128.319119929,3.6529708594,0.0,16.2820732129,48.2474882111,60.1281475517,5.61647775131,2.34154660731,3.274931144
 01/27  16:00:00,124.598827516,3.50640089256,0.0,12.7083507664,48.2474882111,60.1281475517,7.7993723361,5.61006223347,2.18931010264
 01/27  17:00:00,127.116707243,3.57731394021,0.0,12.2654273358,48.2474882111,63.0180376616,14.2005969761,10.9246886054,3.2759083707
 01/27  18:00:00,142.075083461,3.64032542085,0.0,23.3017057262,37.5258241642,62.7947880557,20.0965399467,18.99234355,1.10419639669
 01/27  19:00:00,117.109082985,3.47855226558,0.0,35.9957515537,26.8041601173,36.0181789539,31.40972125,29.2214846348,2.18823661514
 01/27  20:00:00,122.159719822,3.47855226558,0.0,43.6151796001,26.8041601173,33.4493877451,41.08703424,39.9833716655,1.10366257447
 01/27  21:00:00,116.277530059,3.47855226558,0.0,53.8154859073,16.0824960704,28.0885557216,47.5717257721,46.4679861308,1.10373964131
 01/27  22:00:00,121.73308876,3.47855226558,0.0,60.5554402127,16.0824960704,26.8041601173,57.5604885549,56.4572335392,1.10325501563
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306808578,0.0,1.10306808578
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305807666,0.0,1.10305807666
 01/28  02:00:00,37.5616834932,0.601180965016,0.0,3.38515035201,2.68041601173,16.0824960704,0.457375729621,0.437375729621,0.02
 01/28  03:00:00,41.7883063406,1.00196827503,0.0,7.21098588938,2.68041601173,16.0824960704,2.2597977465,1.15673012801,1.10306761849
 01/28  04:00:00,41.1612022333,0.801574620021,0.0,6.78427543711,2.68041601173,16.0824960704,1.26960966413,1.24960966413,0.02
 01/28  05:00:00,44.6735764556,1.00196827503,0.0,10.0962560044,2.68041601173,16.0824960704,3.52010264593,2.41697778813,1.10312485781
 01/28  06:00:00,43.021750673,0.801574620021,0.0,8.64482387674,2.68041601173,16.0824960704,2.17291587523,2.15291587523,0.02
 01/28  07:00:00,193.714674161,3.47855226558,0.0,148.619521684,5.36083202345,21.4433280938,1.52357547374,0.42034687114,1.1032286026
 01/28  08:00:00,164.244557008,3.47855226558,0.0,116.479155447,5.36083202345,26.5809105114,64.188464452,63.0850428848,1.1034215672
 01/28  09:00:00,143.442828289,3.47855226558,0.0,81.8521310794,26.8041601173,31.2995447326,63.5488416839,62.4451777777,1.10366390624
 01/28  10:00:00,122.46722432,3.47855226558,0.0,58.6288348031,26.8041601173,33.5472370403,55.9502142168,54.8463334648,1.10388075198
 01/28  11:00:00,113.679952434,3.47855226558,0.0,50.8048596199,26.8041601173,32.583940337,45.6462571864,43.4585043806,2.18775280584
 01/28  12:00:00,112.739367514,3.48345112246,0.0,47.6116835358,26.8041601173,34.8316326447,31.6464759521,30.5424232378,1.10405271421
 01/28  13:00:00,105.927451004,3.53626553513,0.0,42.0313482171,26.8041601173,33.5472370403,18.2965985581,16.1088598425,2.18773871556
 01/28  14:00:00,99.5909390155,3.54377280633,0.0,38.2561201662,26.8041601173,30.9784458315,8.92000459123,7.81613841294,1.10386617828
 01/28  15:00:00,78.7075183692,3.49532167418,0.0,45.8308052748,8.04124803518,21.3317032909,9.83474115558,8.73110711126,1.10363404432
 01/28  16:00:00,77.1165658618,3.47855226558,0.0,45.5410177805,8.04124803518,20.0473076865,18.3678735111,17.264299042,1.10357446915
 01/28  17:00:00,85.6139431136,3.47855226558,0.0,53.7172961311,8.04124803518,20.3684065876,27.7761456107,26.6725334206,1.10361219014
 01/28  18:00:00,108.247670272,3.47855226558,0.0,69.2671724234,2.68041601173,18.0090894769,27.3116233587,26.2084463886,1.10317697003
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315808864,0.0,1.10315808864
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317995459,0.0,1.10317995459
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307145861,0.0,1.10307145861
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300978576,0.0,1.10300978576
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,36.9984407434,0.601180965016,0.0,2.82190760222,2.68041601173,16.0824960704,1.15091428594,0.0479076232533,1.10300666269
 01/29  04:00:00,39.9245121003,1.00196827503,0.0,5.34719164913,2.68041601173,16.0824960704,0.0547502774166,0.0347502774166,0.02
 01/29  05:00:00,38.9429661062,0.801574620021,0.0,4.56603930998,2.68041601173,16.0824960704,1.1030069278,0.0,1.1030069278
 01/29  06:00:00,40.8187605234,1.00196827503,0.0,6.24144007218,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  07:00:00,39.4030704403,0.801574620021,0.0,5.02614364404,2.68041601173,16.0824960704,1.1030696847,0.0,1.1030696847
 01/29  08:00:00,38.4614688043,1.00196827503,0.0,6.35148168642,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  09:00:00,23.1311134345,0.801574620021,0.0,3.55818663826,2.68041601173,16.0824960704,1.10300897903,0.0,1.10300897903
 01/29  10:00:00,21.0987161822,0.601180965016,0.0,1.726183041,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304993186,0.0,1.10304993186
 01/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312333605,0.0,1.10312333605
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321623055,0.0,1.10321623055
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030082822,0.0,1.1030082822
 01/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300823799,0.0,1.10300823799
 01/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  21:00:00,36.403694018,0.601180965016,0.0,2.2271608768,2.68041601173,16.0824960704,1.10300817093,0.0,1.10300817093
 01/29  22:00:00,36.5452599689,0.601180965016,0.0,2.36872682769,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  23:00:00,37.9253018308,0.801574620021,0.0,3.54837503462,2.68041601173,16.0824960704,1.10318618421,0.0,1.10318618421
 01/29  24:00:00,39.388818167,1.00196827503,0.0,4.81149771576,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/30  01:00:00,42.4869620367,0.601180965016,0.0,2.94959687202,2.68041601173,21.4433280938,1.1030659084,0.0,1.1030659084
 01/30  02:00:00,45.0984130279,1.00196827503,0.0,5.16026055327,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  03:00:00,44.001825992,0.801574620021,0.0,4.26406717233,2.68041601173,21.4433280938,1.10306209036,0.0,1.10306209036
 01/30  04:00:00,45.6343466041,1.00196827503,0.0,5.69619412944,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  05:00:00,44.3883814024,0.801574620021,0.0,4.6506225827,2.68041601173,21.4433280938,1.10306896484,0.0,1.10306896484
 01/30  06:00:00,48.6332612782,1.00196827503,0.0,6.01469279176,5.36083202345,21.4433280938,1.10329834445,0.0,1.10329834445
 01/30  07:00:00,197.134922629,3.47855226558,0.0,152.039770152,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  08:00:00,175.994365541,3.47855226558,0.0,111.406420812,16.0824960704,32.6817896323,2.32740318627,0.139696324772,2.1877068615
 01/30  09:00:00,183.944129256,3.47855226558,0.0,61.806336298,48.2474882111,70.4033123869,2.18955260116,0.0,2.18955260116
 01/30  10:00:00,160.803717678,3.47855226558,0.0,47.0144961491,48.2474882111,62.0547409583,2.18982227932,0.0,2.18982227932
 01/30  11:00:00,148.601092661,3.47855226558,0.0,36.7384645383,48.2474882111,60.1281475517,3.27515634297,0.0,3.27515634297
 01/30  12:00:00,141.690495025,3.47855226558,0.0,27.9012734962,48.2474882111,62.0547409583,3.27643722988,0.0,3.27643722988
 01/30  13:00:00,143.175791545,3.47855226558,0.0,29.9309185226,48.2474882111,61.5103924513,3.27835388045,0.0,3.27835388045
 01/30  14:00:00,135.701136484,3.47855226558,0.0,20.3064204498,48.2474882111,63.6602354638,3.27763973777,0.0,3.27763973777
 01/30  15:00:00,129.641810043,3.47855226558,0.0,17.7791819202,48.2474882111,60.1281475517,3.27480453653,0.0,3.27480453653
 01/30  16:00:00,129.476653259,3.47855226558,0.0,17.614025137,48.2474882111,60.1281475517,2.18953600772,0.0,2.18953600772
 01/30  17:00:00,132.881005643,3.47855226558,0.0,18.1284874102,48.2474882111,63.0180376616,3.2756056451,0.0,3.2756056451
 01/30  18:00:00,140.0064616,3.48443945541,0.0,23.8563031643,37.5258241642,62.7947880557,1.10416292301,0.0,1.10416292301
 01/30  19:00:00,115.447604106,3.47855226558,0.0,34.3342726751,26.8041601173,36.0181789539,2.1881775461,0.0,2.1881775461
 01/30  20:00:00,114.812467912,3.47855226558,0.0,36.26792769,26.8041601173,33.4493877451,1.10364183242,0.0,1.10364183242
 01/30  21:00:00,109.58562973,3.47855226558,0.0,47.1235855787,16.0824960704,28.0885557216,1.10371911673,0.0,1.10371911673
 01/30  22:00:00,112.058260056,3.47855226558,0.0,50.8806115088,16.0824960704,26.8041601173,1.10324428603,0.0,1.10324428603
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306351043,0.0,1.10306351043
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306958951,0.0,1.10306958951
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306161318,0.0,1.10306161318
 01/31  04:00:00,43.5694147445,0.601180965016,0.0,4.03204957982,2.68041601173,21.4433280938,0.0651229814442,0.0451229814442,0.02
 01/31  05:00:00,47.7180662244,0.801574620021,0.0,7.98030740476,2.68041601173,21.4433280938,1.56890570055,0.465786396771,1.10311930378
 01/31  06:00:00,63.2326453211,2.09996663947,0.0,19.5160784702,5.36083202345,21.4433280938,1.86528164289,1.84528164289,0.02
 01/31  07:00:00,211.826337498,3.47855226558,0.0,166.731185021,5.36083202345,21.4433280938,1.22060505067,0.117419476061,1.10318557461
 01/31  08:00:00,195.50431297,3.47855226558,0.0,130.916368241,16.0824960704,32.6817896323,122.188264753,121.084332602,1.10393215093
 01/31  09:00:00,217.582152733,3.47855226558,0.0,95.4443597758,48.2474882111,70.4033123869,126.810844822,124.621357422,2.1894873993
 01/31  10:00:00,200.493379061,3.47855226558,0.0,86.7041575315,48.2474882111,62.0547409583,131.015532755,127.740871601,3.27466115403
 01/31  11:00:00,195.297468798,3.47855226558,0.0,83.4348406755,48.2474882111,60.1281475517,132.552022131,130.362021752,2.19000037953
 01/31  12:00:00,194.990826332,3.47855226558,0.0,81.2016048029,48.2474882111,62.0547409583,137.007363349,133.731333977,3.27602937223
 01/31  13:00:00,200.823926144,3.47855226558,0.0,87.5790531219,48.2474882111,61.5103924513,141.85207301,137.488028187,4.36404482309
 01/31  14:00:00,195.209859486,3.47855226558,0.0,79.8151434517,48.2474882111,63.6602354638,142.618504984,139.340556188,3.27794879586
 01/31  15:00:00,190.813042719,3.47855226558,0.0,78.9504145965,48.2474882111,60.1281475517,141.372747897,139.183201026,2.18954687019
 01/31  16:00:00,192.098698983,3.47855226558,0.0,80.2360708609,48.2474882111,60.1281475517,141.303712395,139.114371743,2.1893406521
 01/31  17:00:00,196.94069706,3.47855226558,0.0,82.1881788281,48.2474882111,63.0180376616,143.587632977,140.311941967,3.27569100942
 01/31  18:00:00,207.053417098,3.478571002,0.0,90.9091271156,37.5258241642,62.7947880557,145.63615289,143.447385258,2.18876763234
 01/31  19:00:00,184.970825973,3.47855226558,0.0,103.857494542,26.8041601173,36.0181789539,147.176215873,146.072162533,1.10405333978
 01/31  20:00:00,185.340220954,3.47855226558,0.0,106.795680732,26.8041601173,33.4493877451,149.094730304,146.907294532,2.18743577177
 01/31  21:00:00,182.052730726,3.47855226558,0.0,119.590686575,16.0824960704,28.0885557216,149.212111736,148.108393551,1.10371818488
 01/31  22:00:00,182.400364291,3.47855226558,0.0,121.222715744,16.0824960704,26.8041601173,139.073122103,137.969909724,1.10321237957
 01/31  23:00:00,47.1571663017,0.534383080014,0.0,5.0061830103,5.36083202345,21.4433280938,2.05793882889,2.03793882889,0.02
 01/31  24:00:00,56.7738165552,1.53861139283,0.0,16.2990209627,2.68041601173,21.4433280938,6.41809452324,5.31502449797,1.10307002526
 02/01  01:00:00,57.3218390268,1.85947618113,0.0,16.526178646,2.68041601173,21.4433280938,4.51199474979,4.49199474979,0.02
 02/01  02:00:00,53.7922355254,1.00196827503,0.0,13.8540830507,2.68041601173,21.4433280938,6.56652677883,5.46340475837,1.10312202045
 02/01  03:00:00,49.2517854581,0.801574620021,0.0,9.51402663846,2.68041601173,21.4433280938,3.57743774315,3.55743774315,0.02
 02/01  04:00:00,50.5325160341,1.00196827503,0.0,10.5943635594,2.68041601173,21.4433280938,4.35343276305,3.25030795823,1.10312480482
 02/01  05:00:00,46.8647740742,0.801574620021,0.0,7.12701525456,2.68041601173,21.4433280938,1.70449388294,1.68449388294,0.02
 02/01  06:00:00,51.4346577412,1.00196827503,0.0,8.81608925478,5.36083202345,21.4433280938,2.23995835372,1.13664902071,1.10330933301
 02/01  07:00:00,199.986980905,3.47855226558,0.0,154.891828428,5.36083202345,21.4433280938,0.042736728622,0.022736728622,0.02
 02/01  08:00:00,176.483908434,3.47855226558,0.0,114.363297039,16.0824960704,32.6817896323,26.4171020931,24.2298473721,2.18725472106
 02/01  09:00:00,191.888763189,3.47855226558,0.0,69.7509702317,48.2474882111,70.4033123869,21.4924035511,19.3028743278,2.18952922333
 02/01  10:00:00,164.218602801,3.47855226558,0.0,50.4293812722,48.2474882111,62.0547409583,16.3148194607,14.1250417954,2.18977766534
 02/01  11:00:00,150.429281639,3.47855226558,0.0,38.5666535166,48.2474882111,60.1281475517,13.0345505879,9.75949254407,3.27505804386
 02/01  12:00:00,148.368973705,3.47855226558,0.0,34.5797521763,48.2474882111,62.0547409583,8.89675962928,5.62030878184,3.27645084744
 02/01  13:00:00,146.827891734,3.47855226558,0.0,33.5830187124,48.2474882111,61.5103924513,5.37377119691,2.09543319296,3.27833800395
 02/01  14:00:00,140.411803068,3.47855226558,0.0,25.0170870337,48.2474882111,63.6602354638,4.43051251499,0.0666261864353,4.36388632855
 02/01  15:00:00,135.287689138,3.47855226558,0.0,23.4250610151,48.2474882111,60.1281475517,2.18941516993,0.0,2.18941516993
 02/01  16:00:00,133.787695693,3.47855226558,0.0,21.9250675701,48.2474882111,60.1281475517,2.18926156726,0.0,2.18926156726
 02/01  17:00:00,138.549992133,3.47855226558,0.0,23.7974739008,48.2474882111,63.0180376616,3.27612851886,0.0,3.27612851886
 02/01  18:00:00,148.459457172,3.50708840541,0.0,32.2866497861,37.5258241642,62.7947880557,2.32584127329,0.137306422498,2.18853485079
 02/01  19:00:00,123.846439335,3.47855226558,0.0,42.7331079042,26.8041601173,36.0181789539,4.70860089602,3.6046691809,1.10393171512
 02/01  20:00:00,124.112277159,3.47855226558,0.0,45.5677369368,26.8041601173,33.4493877451,8.55744213878,7.45378159162,1.10366054715
 02/01  21:00:00,119.330662737,3.47855226558,0.0,56.868618585,16.0824960704,28.0885557216,12.2801337643,11.1764183931,1.10371537127
 02/01  22:00:00,122.192566513,3.47855226558,0.0,61.0149179655,16.0824960704,26.8041601173,15.2869714601,14.1835174815,1.10345397853
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307020585,0.0,1.10307020585
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306130781,0.0,1.10306130781
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
