Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306859349,0.0,1.10306859349
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305939565,0.0,1.10305939565
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  07:00:00,163.291322353,3.47855226558,0.0,118.196169876,5.36083202345,21.4433280938,1.1032739575,0.0,1.1032739575
 02/02  08:00:00,150.415498399,3.47855226558,0.0,88.2948870037,16.0824960704,32.6817896323,23.5640652576,22.4601439752,1.10392128242
 02/02  09:00:00,169.352498423,3.47855226558,0.0,47.2147054654,48.2474882111,70.4033123869,19.9287852799,16.6547294505,3.27405582941
 02/02  10:00:00,144.32943862,3.47855226558,0.0,30.5402170908,48.2474882111,62.0547409583,13.9182427617,11.7284078336,2.18983492806
 02/02  11:00:00,135.932777713,3.47855226558,0.0,24.0701495906,48.2474882111,60.1281475517,9.6748881889,7.48486121423,2.19002697468
 02/02  12:00:00,134.950747533,3.47855226558,0.0,21.1615260037,48.2474882111,62.0547409583,7.15852353988,3.88189901659,3.27662452329
 02/02  13:00:00,136.79286831,3.47855817346,0.0,23.54798938,48.2474882111,61.5103924513,5.28108127079,0.916853217391,4.36422805339
 02/02  14:00:00,131.849878969,3.47855226558,0.0,16.4551629345,48.2474882111,63.6602354638,3.2776053952,0.0,3.2776053952
 02/02  15:00:00,125.182939504,3.47855226558,0.0,13.3203113818,48.2474882111,60.1281475517,3.27465768607,0.0,3.27465768607
 02/02  16:00:00,124.416170116,3.47855226558,0.0,12.5535419939,48.2474882111,60.1281475517,2.18924125775,0.0,2.18924125775
 02/02  17:00:00,129.766940999,3.50002663202,0.0,14.9929484004,48.2474882111,63.0180376616,2.41972298903,0.229151430981,2.19057155805
 02/02  18:00:00,138.466327966,3.59311049785,0.0,22.2074984877,37.5258241642,62.7947880557,2.73303081243,0.54394078221,2.18909003022
 02/02  19:00:00,113.465588948,3.47855226558,0.0,32.3522575175,26.8041601173,36.0181789539,4.73437033266,2.54623133483,2.18813899783
 02/02  20:00:00,113.930601751,3.47855226558,0.0,35.3860615291,26.8041601173,33.4493877451,4.0009029453,2.8972424668,1.1036604785
 02/02  21:00:00,106.588198256,3.47855226558,0.0,44.1261541038,16.0824960704,28.0885557216,6.8350462706,5.73129007399,1.10375619661
 02/02  22:00:00,110.845530178,3.47855226558,0.0,49.6678816311,16.0824960704,26.8041601173,11.6024449721,10.4992214533,1.1032235188
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306760687,0.0,1.10306760687
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305796936,0.0,1.10305796936
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306656946,0.0,1.10306656946
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314281833,0.0,1.10314281833
 02/03  07:00:00,134.440258548,3.47855226558,0.0,89.3451060707,5.36083202345,21.4433280938,1.10316778365,0.0,1.10316778365
 02/03  08:00:00,130.704465033,3.47855226558,0.0,68.5838536372,16.0824960704,32.6817896323,5.10469278831,4.00087295974,1.10381982856
 02/03  09:00:00,159.537522757,3.47855226558,0.0,37.3997297994,48.2474882111,70.4033123869,3.64306934465,1.45326800609,2.18980133855
 02/03  10:00:00,145.118736364,3.47855226558,0.0,31.3295148345,48.2474882111,62.0547409583,3.5252664997,0.250353749595,3.2749127501
 02/03  11:00:00,138.883458076,3.47855226558,0.0,27.020829954,48.2474882111,60.1281475517,2.19013660129,0.0,2.19013660129
 02/03  12:00:00,137.421220844,3.47855226558,0.0,23.6319993147,48.2474882111,62.0547409583,3.27614299666,0.0,3.27614299666
 02/03  13:00:00,137.793511877,3.47855226558,0.0,24.5486388546,48.2474882111,61.5103924513,3.27780798646,0.0,3.27780798646
 02/03  14:00:00,131.761695049,3.47911095434,0.0,16.3664203252,48.2474882111,63.6602354638,4.3639140546,0.0,4.3639140546
 02/03  15:00:00,124.824178665,3.47855226558,0.0,12.9615505426,48.2474882111,60.1281475517,2.1896787554,0.0,2.1896787554
 02/03  16:00:00,122.94775063,3.47855226558,0.0,11.0851225073,48.2474882111,60.1281475517,2.18917107436,0.0,2.18917107436
 02/03  17:00:00,128.269593297,3.50927630979,0.0,13.4863510204,48.2474882111,63.0180376616,3.27544604558,0.0,3.27544604558
 02/03  18:00:00,137.130513799,3.60105187915,0.0,20.8637429395,37.5258241642,62.7947880557,2.18861569013,0.0,2.18861569013
 02/03  19:00:00,110.998245795,3.47855226558,0.0,29.8849143637,26.8041601173,36.0181789539,1.10398152898,0.0,1.10398152898
 02/03  20:00:00,112.155218844,3.47855226558,0.0,33.6106786224,26.8041601173,33.4493877451,2.44817547903,1.34441731535,1.10375816368
 02/03  21:00:00,104.263057393,3.47855226558,0.0,41.8010132415,16.0824960704,28.0885557216,5.74657203623,3.55902359177,2.18754844446
 02/03  22:00:00,106.938219205,3.47855226558,0.0,45.760570658,16.0824960704,26.8041601173,4.23497233995,4.21497233995,0.02
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317784634,0.0,1.10317784634
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306898517,0.0,1.10306898517
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306008137,0.0,1.10306008137
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103068109,0.0,1.103068109
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032212355,0.0,1.1032212355
 02/04  07:00:00,146.7634209,3.47855226558,0.0,101.668268423,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/04  08:00:00,128.45672887,3.47855226558,0.0,83.1586606422,5.36083202345,26.5809105114,21.5013088332,20.3980303898,1.1032784434
 02/04  09:00:00,119.596349267,3.47855226558,0.0,58.0056520575,26.8041601173,31.2995447326,19.078133483,17.9745153559,1.10361812707
 02/04  10:00:00,107.793810701,3.47855226558,0.0,43.9554211834,26.8041601173,33.5472370403,17.7199868184,15.5323451145,2.18764170398
 02/04  11:00:00,97.6424089464,3.47855226558,0.0,34.7673161324,26.8041601173,32.583940337,14.4304918471,13.3266057397,1.10388610744
 02/04  12:00:00,98.1385506572,3.47855226558,0.0,33.0157655355,26.8041601173,34.8316326447,13.2884087826,11.1001382998,2.18827048278
 02/04  13:00:00,94.2039854845,3.49781571725,0.0,30.3463325155,26.8041601173,33.5472370403,10.0655850112,8.96169714211,1.10388786909
 02/04  14:00:00,90.9906566659,3.47855226558,0.0,29.7210583574,26.8041601173,30.9784458315,9.17082434315,8.06685805291,1.10396629024
 02/04  15:00:00,74.2350744942,3.47855226558,0.0,41.3751308084,8.04124803518,21.3317032909,11.6946800881,9.507326789,2.1873532991
 02/04  16:00:00,78.1457017205,3.47855226558,0.0,46.5701536392,8.04124803518,20.0473076865,10.6408868224,10.6208868224,0.02
 02/04  17:00:00,84.7340995664,3.47855226558,0.0,52.8374525839,8.04124803518,20.3684065876,13.6883450658,11.501202403,2.18714266278
 02/04  18:00:00,100.077723392,3.47855226558,0.0,63.5645588768,2.68041601173,18.0090894769,14.670558047,14.650558047,0.02
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317062835,0.0,1.10317062835
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319054932,0.0,1.10319054932
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331380083,0.0,1.10331380083
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307005812,0.0,1.10307005812
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300910348,0.0,1.10300910348
 02/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  04:00:00,40.3490273655,1.00196827503,0.0,5.77170691423,2.68041601173,16.0824960704,1.15541906274,0.0524092714715,1.10300979127
 02/05  05:00:00,39.8330177806,0.801574620021,0.0,5.45609098434,2.68041601173,16.0824960704,0.0343871766864,0.0143871766864,0.02
 02/05  06:00:00,42.8179770326,1.00196827503,0.0,8.2406565814,2.68041601173,16.0824960704,1.25637634594,0.153203972478,1.10317237346
 02/05  07:00:00,41.5377670046,0.801574620021,0.0,7.1608402084,2.68041601173,16.0824960704,0.187593842252,0.167593842252,0.02
 02/05  08:00:00,39.3938508023,1.00196827503,0.0,9.75119701771,2.68041601173,16.0824960704,1.89883326004,0.795822873949,1.1030103861
 02/05  09:00:00,24.4263613982,0.801574620021,0.0,4.85343460201,2.68041601173,16.0824960704,0.718274470047,0.698274470047,0.02
 02/05  10:00:00,24.0502393933,1.00196827503,0.0,4.2769189421,2.68041601173,16.0824960704,1.59314281842,0.490077043726,1.10306577469
 02/05  11:00:00,22.7222178939,0.801574620021,0.0,3.14929109771,2.68041601173,16.0824960704,0.169225954359,0.149225954359,0.02
 02/05  12:00:00,23.5544476382,1.00196827503,0.0,3.781127187,2.68041601173,16.0824960704,1.21215881098,0.108975204232,1.10318360675
 02/05  13:00:00,21.3917490351,0.601180965016,0.0,2.01921589392,2.68041601173,16.0824960704,0.0526010005942,0.0326010005942,0.02
 02/05  14:00:00,19.5541099092,0.200393655005,0.0,0.582364078046,2.68041601173,16.0824960704,1.10335781525,0.0,1.10335781525
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312607135,0.0,1.10312607135
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300652563,0.0,1.10300652563
 02/05  18:00:00,34.6436254911,0.801574620021,0.0,2.7340320282,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  19:00:00,38.908662306,1.00196827503,0.0,4.33134185479,2.68041601173,16.0824960704,1.10300735622,0.0,1.10300735622
 02/05  20:00:00,39.1986950163,0.801574620021,0.0,4.8217682201,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  21:00:00,41.512228596,1.00196827503,0.0,6.9349081448,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  22:00:00,40.8990665889,0.801574620021,0.0,6.52213979269,2.68041601173,16.0824960704,1.10318124096,0.0,1.10318124096
 02/05  23:00:00,43.0270042466,1.00196827503,0.0,8.44968379542,2.68041601173,16.0824960704,1.12277922909,0.019769523166,1.10300970593
 02/05  24:00:00,42.0271606868,0.801574620021,0.0,7.65023389062,2.68041601173,16.0824960704,0.177291831344,0.157291831344,0.02
 02/06  01:00:00,49.1798349107,1.00196827503,0.0,9.24168243599,2.68041601173,21.4433280938,1.24468202906,0.141621538128,1.10306049094
 02/06  02:00:00,47.9290533993,0.801574620021,0.0,8.1912945796,2.68041601173,21.4433280938,0.411612398272,0.391612398272,0.02
 02/06  03:00:00,49.9465360067,1.00196827503,0.0,10.008383532,2.68041601173,21.4433280938,1.35003937266,0.246970395525,1.10306897713
 02/06  04:00:00,48.4622276482,0.801574620021,0.0,8.72446882853,2.68041601173,21.4433280938,0.574604301822,0.554604301822,0.02
 02/06  05:00:00,50.3651565873,1.00196827503,0.0,10.4270041126,2.68041601173,21.4433280938,1.6761219305,0.573061841485,1.10306008901
 02/06  06:00:00,51.3327490987,0.801574620021,0.0,8.91457426729,5.36083202345,21.4433280938,0.748023482529,0.728023482529,0.02
 02/06  07:00:00,223.572683039,3.47855226558,0.0,178.477530562,5.36083202345,21.4433280938,1.14688716982,0.043649894054,1.10323727576
 02/06  08:00:00,193.643067178,3.47855226558,0.0,131.522455782,16.0824960704,32.6817896323,33.237190582,32.1334046192,1.10378596281
 02/06  09:00:00,205.855772582,3.47855226558,0.0,83.7179796245,48.2474882111,70.4033123869,28.1742711614,25.9846952705,2.1895758909
 02/06  10:00:00,183.508293943,3.47855226558,0.0,69.7190724138,48.2474882111,62.0547409583,24.3705272823,21.0957077488,3.2748195335
 02/06  11:00:00,172.855988074,3.47855226558,0.0,60.9933599517,48.2474882111,60.1281475517,19.047624661,16.8575045136,2.19012014732
 02/06  12:00:00,165.389524413,3.47855226558,0.0,51.6003028835,48.2474882111,62.0547409583,17.7448358612,14.4686026042,3.27623325705
 02/06  13:00:00,166.585161733,3.47855226558,0.0,53.3402887105,48.2474882111,61.5103924513,17.8953424031,13.5309620726,4.36438033046
 02/06  14:00:00,157.950267351,3.47855226558,0.0,42.5555513164,48.2474882111,63.6602354638,15.9366466674,12.6584088678,3.27823779961
 02/06  15:00:00,149.267668754,3.47855226558,0.0,37.4050406314,48.2474882111,60.1281475517,14.5681930546,12.3783431921,2.18984986251
 02/06  16:00:00,146.152200935,3.47855226558,0.0,34.289572813,48.2474882111,60.1281475517,15.8584883889,12.5843907118,3.27409767703
 02/06  17:00:00,148.760648345,3.47855226558,0.0,34.0081301128,48.2474882111,63.0180376616,15.0480879914,12.8572771553,2.19081083613
 02/06  18:00:00,154.978250637,3.47855226558,0.0,41.301312724,37.5258241642,62.7947880557,16.1331338475,13.9442287785,2.188905069
 02/06  19:00:00,134.345163807,3.47855226558,0.0,53.2318323759,26.8041601173,36.0181789539,17.8417203917,15.653681971,2.18803842071
 02/06  20:00:00,133.945475623,3.47855226558,0.0,55.4009354007,26.8041601173,33.4493877451,17.9885787821,16.8849947236,1.10358405852
 02/06  21:00:00,129.973069419,3.47855226558,0.0,67.5110252668,16.0824960704,28.0885557216,21.6518430889,20.5481664005,1.10367668841
 02/06  22:00:00,132.562842226,3.47855226558,0.0,71.3851936783,16.0824960704,26.8041601173,26.3457031038,25.2424754744,1.10322762937
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306470527,0.0,1.10306470527
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307117186,0.0,1.10307117186
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,41.7320001988,0.400787310011,0.0,2.39502868912,2.68041601173,21.4433280938,1.22381837343,0.120754535676,1.10306383775
 02/07  05:00:00,44.8672948345,0.801574620021,0.0,5.12953601487,2.68041601173,21.4433280938,0.0876775972031,0.0676775972031,0.02
 02/07  06:00:00,50.31344776,1.00196827503,0.0,7.69487927364,5.36083202345,21.4433280938,1.33218317883,0.228969919024,1.10321325981
 02/07  07:00:00,190.509592221,3.47855226558,0.0,145.414439744,5.36083202345,21.4433280938,1.10317118329,0.0,1.10317118329
 02/07  08:00:00,170.603683558,3.47855226558,0.0,108.483072162,16.0824960704,32.6817896323,52.2880568913,51.1841381392,1.10391875218
 02/07  09:00:00,184.09540034,3.47855226558,0.0,61.9576073823,48.2474882111,70.4033123869,47.7418686485,45.5522334776,2.18963517086
 02/07  10:00:00,154.884288491,3.47855226558,0.0,41.0950669617,48.2474882111,62.0547409583,43.9908473005,40.7157647084,3.27508259213
 02/07  11:00:00,144.572143796,3.47855226558,0.0,32.7095156736,48.2474882111,60.1281475517,38.4571071448,36.2670971563,2.19000998856
 02/07  12:00:00,145.19330704,3.50906530404,0.0,31.3735724721,48.2474882111,62.0547409583,34.2423216466,30.9653442651,3.2769773815
 02/07  13:00:00,145.933210494,3.54070477183,0.0,32.6261849659,48.2474882111,61.5103924513,28.8857885786,25.607418782,3.27836979658
 02/07  14:00:00,140.055187165,3.73286811888,0.0,24.4061552769,48.2474882111,63.6602354638,21.2293123069,16.8655592517,4.3637530552
 02/07  15:00:00,130.777838402,3.69999533785,0.0,18.693767207,48.2474882111,60.1281475517,18.9736591102,16.7840747584,2.18958435184
 02/07  16:00:00,125.967737766,3.53181663717,0.0,14.051845272,48.2474882111,60.1281475517,25.0877925817,22.8984237065,2.18936887527
 02/07  17:00:00,128.710104861,3.51025535126,0.0,13.9258835426,48.2474882111,63.0180376616,29.2214131304,25.9460830757,3.27533005473
 02/07  18:00:00,138.119695975,3.59621221439,0.0,24.3250981135,37.5258241642,62.7947880557,33.3700217824,31.1814713083,2.18855047415
 02/07  19:00:00,123.045062846,3.47855226558,0.0,41.9317314156,26.8041601173,36.0181789539,45.9874553926,44.8835055867,1.10394980587
 02/07  20:00:00,127.542663759,3.47855226558,0.0,48.9981235369,26.8041601173,33.4493877451,56.1264825126,55.0227529137,1.10372959887
 02/07  21:00:00,124.42588074,3.47855226558,0.0,61.9638365878,16.0824960704,28.0885557216,64.2124578751,62.0249605198,2.18749735525
 02/07  22:00:00,129.989913054,3.47855226558,0.0,68.8122645063,16.0824960704,26.8041601173,65.5666754141,65.5466754141,0.02
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314467797,0.0,1.10314467797
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306345181,0.0,1.10306345181
 02/08  02:00:00,45.5177263091,1.00196827503,0.0,5.57957383438,2.68041601173,21.4433280938,0.918625992982,0.898625992982,0.02
 02/08  03:00:00,45.0845686129,0.801574620021,0.0,5.34680979326,2.68041601173,21.4433280938,1.94175805656,0.838686496677,1.10307155988
 02/08  04:00:00,47.578833579,1.00196827503,0.0,7.64068110429,2.68041601173,21.4433280938,2.71157458639,1.60851019366,1.10306439273
 02/08  05:00:00,46.0585178366,0.801574620021,0.0,6.32075901698,2.68041601173,21.4433280938,1.32095173546,1.30095173546,0.02
 02/08  06:00:00,51.3695470875,1.00196827503,0.0,8.75097860115,5.36083202345,21.4433280938,3.01643872254,1.91312258511,1.10331613743
 02/08  07:00:00,188.375062561,3.47855226558,0.0,143.279910085,5.36083202345,21.4433280938,0.11499985614,0.0949998561403,0.02
 02/08  08:00:00,165.515107267,3.47855226558,0.0,105.861829204,16.0824960704,32.6817896323,55.9222239484,53.7346129476,2.18761100087
 02/08  09:00:00,177.97634593,3.47855226558,0.0,55.8385529727,48.2474882111,70.4033123869,47.8098587657,45.6201642551,2.18969451061
 02/08  10:00:00,147.839582777,3.47855226558,0.0,34.0503612477,48.2474882111,62.0547409583,37.7588839842,35.5689012671,2.18998271701
 02/08  11:00:00,140.91913416,3.47855226558,0.0,29.0565060373,48.2474882111,60.1281475517,29.3974741634,26.1222439158,3.27523024758
 02/08  12:00:00,140.635932651,3.56276985731,0.0,26.7624935304,48.2474882111,62.0547409583,19.6919923702,16.4156905507,3.27630181945
 02/08  13:00:00,140.542972131,3.54135085292,0.0,27.2353005212,48.2474882111,61.5103924513,13.4842277423,10.2060039495,3.27822379278
 02/08  14:00:00,134.43257179,3.50011266025,0.0,19.0162953611,48.2474882111,63.6602354638,9.2571167222,4.89333593113,4.36378079107
 02/08  15:00:00,127.038640482,3.48345608702,0.0,15.1711085384,48.2474882111,60.1281475517,5.92041686246,3.73073316128,2.18968370118
 02/08  16:00:00,123.489088323,3.47855226558,0.0,11.6264602009,48.2474882111,60.1281475517,7.14750131126,4.9582681637,2.18923314756
 02/08  17:00:00,126.643516835,3.52408521792,0.0,11.8454656507,48.2474882111,63.0180376616,8.92713187447,5.651015026,3.27611684847
 02/08  18:00:00,134.5247696,3.61078793135,0.0,20.7155960209,37.5258241642,62.7947880557,12.0143553777,9.82581851944,2.18853685823
 02/08  19:00:00,115.619765539,3.47855226558,0.0,34.5064341081,26.8041601173,36.0181789539,23.0638464775,21.9599118733,1.10393460424
 02/08  20:00:00,119.022149907,3.47855226558,0.0,40.4776096853,26.8041601173,33.4493877451,31.4224273548,30.3187623135,1.10366504131
 02/08  21:00:00,113.238582462,3.47855226558,0.0,50.7765383104,16.0824960704,28.0885557216,37.8436673209,36.7399447324,1.10372258849
 02/08  22:00:00,118.253817783,3.47855226558,0.0,57.0761692356,16.0824960704,26.8041601173,41.3673658991,40.2639041554,1.1034617437
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307361777,0.0,1.10307361777
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306517731,0.0,1.10306517731
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307154364,0.0,1.10307154364
 02/09  04:00:00,41.5143664119,0.400787310011,0.0,2.17739490228,2.68041601173,21.4433280938,0.288253857589,0.268253857589,0.02
 02/09  05:00:00,44.5510502267,0.801574620021,0.0,4.81329140708,2.68041601173,21.4433280938,1.28692637417,0.183802214514,1.10312415966
 02/09  06:00:00,49.718210885,1.00196827503,0.0,7.09964239861,5.36083202345,21.4433280938,0.463605872331,0.443605872331,0.02
 02/09  07:00:00,176.795266689,3.47855226558,0.0,131.700114212,5.36083202345,21.4433280938,1.10309946187,0.0,1.10309946187
 02/09  08:00:00,156.030765236,3.47855226558,0.0,96.3774871739,16.0824960704,32.6817896323,43.4333799941,42.329650889,1.1037291051
 02/09  09:00:00,179.471693449,3.47855226558,0.0,57.3339004914,48.2474882111,70.4033123869,38.4870010686,35.2128437412,3.27415732746
 02/09  10:00:00,160.713977426,3.47855226558,0.0,46.9247558966,48.2474882111,62.0547409583,33.3639043444,31.1739866599,2.18991768444
 02/09  11:00:00,154.928131374,3.47855226558,0.0,43.0655032519,48.2474882111,60.1281475517,30.2098744201,28.0197511647,2.19012325538
 02/09  12:00:00,150.908088771,3.47855226558,0.0,37.1188672416,48.2474882111,62.0547409583,30.6122777396,27.3354796438,3.27679809586
 02/09  13:00:00,152.61725902,3.47855226558,0.0,39.3723859981,48.2474882111,61.5103924513,32.4553674737,28.0912973548,4.36407011895
 02/09  14:00:00,144.978827391,3.47855226558,0.0,29.5841113568,48.2474882111,63.6602354638,32.2137070819,28.9358585248,3.27784855708
 02/09  15:00:00,140.248612882,3.47855226558,0.0,28.3859847594,48.2474882111,60.1281475517,32.7827040021,29.5077930826,3.27491091949
 02/09  16:00:00,141.278046836,3.47855226558,0.0,29.4154187136,48.2474882111,60.1281475517,31.8241417352,29.6347129055,2.18942882966
 02/09  17:00:00,146.12656409,3.47855226558,0.0,31.3740458577,48.2474882111,63.0180376616,32.116301359,29.9259305078,2.19037085117
 02/09  18:00:00,152.660456907,3.55548283524,0.0,38.906588424,37.5258241642,62.7947880557,32.7238153017,30.534521957,2.18929334476
 02/09  19:00:00,130.104709108,3.47855226558,0.0,48.991377677,26.8041601173,36.0181789539,38.4704653546,36.2823318238,2.1881335308
 02/09  20:00:00,129.846141748,3.47855226558,0.0,51.3016015263,26.8041601173,33.4493877451,40.6926155624,39.58899223,1.10362333235
 02/09  21:00:00,124.368793101,3.47855226558,0.0,61.906748949,16.0824960704,28.0885557216,47.5266216252,46.4229183528,1.10370327244
 02/09  22:00:00,129.988245068,3.47855226558,0.0,68.8105965212,16.0824960704,26.8041601173,55.5023937778,54.3991572205,1.10323655724
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306223546,0.0,1.10306223546
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  02:00:00,47.1451684291,1.00196827503,0.0,7.2070159544,2.68041601173,21.4433280938,2.41700208603,1.31387362385,1.10312846218
 02/10  03:00:00,46.5665672434,0.801574620021,0.0,6.82880842374,2.68041601173,21.4433280938,2.47291127339,1.36977650069,1.1031347727
 02/10  04:00:00,49.9455907821,1.00196827503,0.0,10.0074383074,2.68041601173,21.4433280938,2.60542410499,2.58542410499,0.02
 02/10  05:00:00,48.187024787,0.801574620021,0.0,8.44926596732,2.68041601173,21.4433280938,3.41937624566,2.31624986145,1.10312638421
 02/10  06:00:00,54.3612568488,1.00196827503,0.0,11.7426883624,5.36083202345,21.4433280938,3.48407846873,3.46407846873,0.02
 02/10  07:00:00,199.740242213,3.47855226558,0.0,154.645089736,5.36083202345,21.4433280938,1.33638930758,0.233172781812,1.10321652577
 02/10  08:00:00,174.728351984,3.47855226558,0.0,115.075073922,16.0824960704,32.6817896323,64.3045943868,63.2006569436,1.10393744313
 02/10  09:00:00,194.480322924,3.47855226558,0.0,72.3425299668,48.2474882111,70.4033123869,58.8469555916,56.6574357245,2.18951986707
 02/10  10:00:00,172.643793915,3.47855226558,0.0,58.854572386,48.2474882111,62.0547409583,54.9226084261,51.6478605868,3.27474783932
 02/10  11:00:00,164.216459471,3.47855226558,0.0,52.3538313489,48.2474882111,60.1281475517,49.6464791512,47.4563972131,2.19008193811
 02/10  12:00:00,157.151815246,3.47855226558,0.0,43.3625937168,48.2474882111,62.0547409583,47.4776074612,44.2014174271,3.27619003407
 02/10  13:00:00,152.523776806,3.47855226558,0.0,39.2789037843,48.2474882111,61.5103924513,45.7855901558,41.421244291,4.3643458648
 02/10  14:00:00,145.157207977,3.47855226558,0.0,29.7624919425,48.2474882111,63.6602354638,41.8505344657,38.5723067906,3.27822767511
 02/10  15:00:00,136.789272276,3.47855226558,0.0,24.9266441536,48.2474882111,60.1281475517,38.3690629076,36.179215595,2.18984731255
 02/10  16:00:00,132.351887925,3.47855226558,0.0,20.489259803,48.2474882111,60.1281475517,37.8490705269,34.5749681115,3.27410241548
 02/10  17:00:00,134.369828077,3.48635683858,0.0,19.6095052713,48.2474882111,63.0180376616,35.1323944657,32.941570655,2.19082381071
 02/10  18:00:00,148.096076275,3.57362348426,0.0,34.3240671435,37.5258241642,62.7947880557,38.2230447367,36.0341251027,2.18891963406
 02/10  19:00:00,131.330431801,3.47855226558,0.0,50.2171003703,26.8041601173,36.0181789539,51.0776518269,48.8895952271,2.18805659975
 02/10  20:00:00,134.270194864,3.47855226558,0.0,55.7256546417,26.8041601173,33.4493877451,59.9754311982,58.8718383081,1.10359289009
 02/10  21:00:00,130.812579383,3.47855226558,0.0,68.3505352309,16.0824960704,28.0885557216,67.0442956236,65.9406084117,1.1036872119
 02/10  22:00:00,136.041453986,3.47855226558,0.0,74.863805439,16.0824960704,26.8041601173,71.3375121643,70.2342778271,1.10323433722
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306814122,0.0,1.10306814122
 02/11  01:00:00,40.2360391196,0.801574620021,0.0,5.85911232336,2.68041601173,16.0824960704,1.08877893617,1.06877893617,0.02
 02/11  02:00:00,44.1353998414,1.00196827503,0.0,9.5580793902,2.68041601173,16.0824960704,3.11316505687,2.01003576276,1.10312929411
 02/11  03:00:00,44.5743277263,0.873127035729,0.0,10.1258485144,2.68041601173,16.0824960704,2.90501916787,2.88501916787,0.02
 02/11  04:00:00,53.2896808735,1.89637347137,0.0,17.817955226,2.68041601173,16.0824960704,5.13101859672,4.02788385634,1.10313474038
 02/11  05:00:00,55.950702146,2.11855082707,0.0,20.2567991428,2.68041601173,16.0824960704,4.21870088352,4.19870088352,0.02
 02/11  06:00:00,63.422815766,2.698309538,0.0,27.1491540518,2.68041601173,16.0824960704,6.6427274156,5.53944632477,1.10328109083
 02/11  07:00:00,223.037672034,3.47855226558,0.0,177.942519557,5.36083202345,21.4433280938,1.73035741211,0.627177463977,1.10317994813
 02/11  08:00:00,179.237868607,3.47855226558,0.0,136.407133713,5.36083202345,26.5809105114,92.0320194908,90.928652613,1.10336687782
 02/11  09:00:00,156.803179071,3.47855226558,0.0,95.2124818617,26.8041601173,31.2995447326,81.3056552141,80.202023654,1.10363156016
 02/11  10:00:00,135.809260302,3.47855226558,0.0,71.9708707846,26.8041601173,33.5472370403,66.2640754286,65.1601745028,1.10390092575
 02/11  11:00:00,123.433963201,3.47855226558,0.0,60.5588703872,26.8041601173,32.583940337,51.3711593286,50.2672348361,1.10392449255
 02/11  12:00:00,119.932313242,3.47855226558,0.0,54.8095281199,26.8041601173,34.8316326447,42.4782512488,40.2901803434,2.18807090538
 02/11  13:00:00,114.131082111,3.47856161322,0.0,50.292683246,26.8041601173,33.5472370403,35.0949327138,33.9910062869,1.10392642683
 02/11  14:00:00,108.707011902,3.47855226558,0.0,47.4374135938,26.8041601173,30.9784458315,29.9425990427,27.7548600256,2.18773901706
 02/11  15:00:00,87.090898813,3.47855226558,0.0,54.2309551272,8.04124803518,21.3317032909,26.0387339443,24.9350925099,1.1036414344
 02/11  16:00:00,84.1469460576,3.47855226558,0.0,52.5713979762,8.04124803518,20.0473076865,24.3032911715,23.1997468671,1.10354430436
 02/11  17:00:00,87.0458116968,3.47855226558,0.0,55.1491647144,8.04124803518,20.3684065876,22.5546755936,21.4510559699,1.1036196237
 02/11  18:00:00,103.767134641,3.47855226558,0.0,69.7213034591,2.68041601173,18.0090894769,25.4651230772,25.4451230772,0.02
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032551503,0.0,1.1032551503
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318258138,0.0,1.10318258138
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322540834,0.0,1.10322540834
 02/11  23:00:00,38.8365580456,0.801574620021,0.0,4.45963124938,2.68041601173,16.0824960704,1.22301046447,0.119947897488,1.10306256698
 02/11  24:00:00,41.4067987525,1.00196827503,0.0,6.82947830128,2.68041601173,16.0824960704,0.145420706693,0.125420706693,0.02
 02/12  01:00:00,40.5122758634,0.801574620021,0.0,6.13534906721,2.68041601173,16.0824960704,1.4689875069,0.365977749403,1.1030097575
 02/12  02:00:00,42.2610261472,1.00196827503,0.0,7.68370569599,2.68041601173,16.0824960704,0.255837253205,0.235837253205,0.02
 02/12  03:00:00,41.2498938781,0.801574620021,0.0,6.87296708192,2.68041601173,16.0824960704,1.68870543083,0.585639612781,1.10306581805
 02/12  04:00:00,43.4329890822,1.00196827503,0.0,8.85566863097,2.68041601173,16.0824960704,0.77981367617,0.75981367617,0.02
 02/12  05:00:00,42.4028533279,0.801574620021,0.0,8.02592653164,2.68041601173,16.0824960704,2.21165205778,1.10858055436,1.10307150343
 02/12  06:00:00,44.7487956789,1.00196827503,0.0,10.1714752277,2.68041601173,16.0824960704,1.23539562119,1.21539562119,0.02
 02/12  07:00:00,43.88623042,0.801574620021,0.0,9.50930362379,2.68041601173,16.0824960704,2.6543356877,1.55126307652,1.10307261118
 02/12  08:00:00,39.0520807128,1.00196827503,0.0,11.8767602616,2.68041601173,16.0824960704,1.90336565986,1.88336565986,0.02
 02/12  09:00:00,29.5496592521,0.801574620021,0.0,9.97673245585,2.68041601173,16.0824960704,3.13003974296,2.02697507857,1.10306466439
 02/12  10:00:00,31.1127188178,1.00196827503,0.0,11.3393983666,2.68041601173,16.0824960704,2.2686771895,2.2486771895,0.02
 02/12  11:00:00,28.5136609407,0.801574620021,0.0,8.94073414447,2.68041601173,16.0824960704,2.16207082733,2.14207082733,0.02
 02/12  12:00:00,29.7284742648,1.00196827503,0.0,9.95515381361,2.68041601173,16.0824960704,3.3044216797,2.20134590253,1.10307577717
 02/12  13:00:00,27.5532068078,0.801574620021,0.0,7.98028001159,2.68041601173,16.0824960704,2.99690684295,1.89372513347,1.10318170947
 02/12  14:00:00,28.8758674081,1.00196827503,0.0,9.10254695693,2.68041601173,16.0824960704,1.68188935942,1.66188935942,0.02
 02/12  15:00:00,27.3489761719,0.801574620021,0.0,7.77604937567,2.68041601173,16.0824960704,2.44501272399,1.34180386029,1.1032088637
 02/12  16:00:00,29.6990568456,1.00196827503,0.0,9.92573639443,2.68041601173,16.0824960704,1.05584274119,1.03584274119,0.02
 02/12  17:00:00,28.8187876795,0.801574620021,0.0,9.24586088327,2.68041601173,16.0824960704,2.12742527615,1.02435824827,1.10306702789
 02/12  18:00:00,44.4315779349,1.80390434165,0.0,16.4543214171,2.68041601173,16.0824960704,0.998871755117,0.978871755117,0.02
 02/12  19:00:00,54.3929095789,1.94709953472,0.0,18.870457868,2.68041601173,16.0824960704,2.54818348681,1.445113252,1.1030702348
 02/12  20:00:00,62.4683393774,2.698309538,0.0,26.1946776632,2.68041601173,16.0824960704,1.96683512802,1.94683512802,0.02
 02/12  21:00:00,62.7763828967,2.51951886038,0.0,26.6815118601,2.68041601173,16.0824960704,3.3976495359,2.29457743718,1.10307209873
 02/12  22:00:00,67.8259342104,2.698309538,0.0,31.5522724962,2.68041601173,16.0824960704,2.94550746546,2.92550746546,0.02
 02/12  23:00:00,67.0648158705,2.51951886038,0.0,30.9699448339,2.68041601173,16.0824960704,4.17877222868,3.07568766394,1.10308456475
 02/12  24:00:00,72.6540059754,2.698309538,0.0,36.3803442612,2.68041601173,16.0824960704,3.89840710186,3.87840710186,0.02
 02/13  01:00:00,75.7334225172,2.51951886038,0.0,34.2777194572,2.68041601173,21.4433280938,4.97904658578,3.8759187311,1.10312785468
 02/13  02:00:00,81.6983412223,2.698309538,0.0,40.0638474847,2.68041601173,21.4433280938,4.8702953121,4.8502953121,0.02
 02/13  03:00:00,80.3783762026,2.51951886038,0.0,38.9226731425,2.68041601173,21.4433280938,5.70184596429,4.59871120767,1.10313475662
 02/13  04:00:00,85.9590174935,2.698309538,0.0,44.3245237559,2.68041601173,21.4433280938,5.61831981192,5.59831981192,0.02
 02/13  05:00:00,83.9230338875,2.51951886038,0.0,42.4673308275,2.68041601173,21.4433280938,6.23745040828,5.13432293456,1.10312747372
 02/13  06:00:00,91.9533784779,2.698309538,0.0,47.6384687285,5.36083202345,21.4433280938,7.24052281843,6.13721364503,1.1033091734
 02/13  07:00:00,286.444495545,3.47855226558,0.0,241.349343068,5.36083202345,21.4433280938,0.844042206198,0.824042206198,0.02
 02/13  08:00:00,242.836992179,3.47855226558,0.0,183.183714117,16.0824960704,32.6817896323,88.5154694166,86.3278492999,2.18762011674
 02/13  09:00:00,247.35350713,3.47855226558,0.0,125.215714172,48.2474882111,70.4033123869,86.9335448215,84.7440579526,2.18948686891
 02/13  10:00:00,221.703170894,3.47855226558,0.0,107.913949365,48.2474882111,62.0547409583,87.600903531,85.4107544592,2.19014907184
 02/13  11:00:00,208.71316497,3.47855226558,0.0,96.8505368476,48.2474882111,60.1281475517,90.1060996129,86.8311466498,3.27495296306
 02/13  12:00:00,202.499753279,3.47855226558,0.0,88.7105317498,48.2474882111,62.0547409583,92.0211555491,88.7451176736,3.27603787551
 02/13  13:00:00,204.956802941,3.47855226558,0.0,91.7119299189,48.2474882111,61.5103924513,94.4463739947,91.1678910006,3.27848299411
 02/13  14:00:00,193.831638765,3.47855226558,0.0,78.4369227306,48.2474882111,63.6602354638,96.9164118603,93.6385947082,3.27781715208
 02/13  15:00:00,186.454873198,3.47855226558,0.0,74.5922450758,48.2474882111,60.1281475517,99.0913655869,95.8163549544,3.27501063255
 02/13  16:00:00,186.032858458,3.47855226558,0.0,74.1702303355,48.2474882111,60.1281475517,99.9028035085,97.7134106444,2.18939286416
 02/13  17:00:00,189.770880208,3.47855226558,0.0,75.0183619752,48.2474882111,63.0180376616,103.037178708,99.7612722685,3.27590643957
 02/13  18:00:00,196.646167648,3.47855226558,0.0,85.4365630689,37.5258241642,62.7947880557,103.633862245,102.529598101,1.10426414409
 02/13  19:00:00,181.607196033,3.47855226558,0.0,100.493864602,26.8041601173,36.0181789539,108.39506138,106.206632187,2.18842919338
 02/13  20:00:00,184.779456978,3.47855226558,0.0,106.234916756,26.8041601173,33.4493877451,110.298031365,109.19441921,1.10361215518
 02/13  21:00:00,180.60058861,3.47855226558,0.0,118.138544458,16.0824960704,28.0885557216,113.238635686,112.134968306,1.10366738072
 02/13  22:00:00,181.305236759,3.47855226558,0.0,120.127588212,16.0824960704,26.8041601173,115.509626486,114.406334339,1.1032921473
 02/13  23:00:00,47.5623266478,0.601180965016,0.0,5.34454547141,5.36083202345,21.4433280938,2.20621230303,1.10310856513,1.10310373791
 02/13  24:00:00,60.3518503685,2.01061648149,0.0,19.4050496874,2.68041601173,21.4433280938,3.92661662022,3.90661662022,0.02
 02/14  01:00:00,75.5523803613,2.89879355465,0.0,33.717402607,2.68041601173,21.4433280938,7.46185575875,6.35872885686,1.1031269019
 02/14  02:00:00,74.3110605176,2.31903484372,0.0,33.0558414742,2.68041601173,21.4433280938,6.62520505152,6.60520505152,0.02
 02/14  03:00:00,85.3226288374,2.89879355465,0.0,43.4876510831,2.68041601173,21.4433280938,9.78028647434,8.67715545933,1.10313101501
 02/14  04:00:00,80.6391897668,2.31903484372,0.0,39.3839707235,2.68041601173,21.4433280938,8.07593671141,8.05593671141,0.02
 02/14  05:00:00,91.630911945,2.89879355465,0.0,49.7959341907,2.68041601173,21.4433280938,11.2578664816,10.1549318555,1.10293462609
 02/14  06:00:00,88.0967287018,2.31903484372,0.0,44.1610936467,5.36083202345,21.4433280938,8.95276502593,8.93276502593,0.02
 02/14  07:00:00,272.963826754,3.47855226558,0.0,227.868674277,5.36083202345,21.4433280938,4.13045629973,3.02718733256,1.10326896718
 02/14  08:00:00,231.882887933,3.47855226558,0.0,172.229609871,16.0824960704,32.6817896323,124.698551348,123.594659765,1.10389158302
 02/14  09:00:00,242.301879516,3.47855226558,0.0,120.164086559,48.2474882111,70.4033123869,122.982417943,119.708316536,3.27410140622
 02/14  10:00:00,219.391317079,3.47855226558,0.0,105.60209555,48.2474882111,62.0547409583,120.221432143,118.031615039,2.18981710439
 02/14  11:00:00,208.039871664,3.47855226558,0.0,96.1772435419,48.2474882111,60.1281475517,119.301702186,117.111674932,2.19002725403
 02/14  12:00:00,202.575898632,3.47855226558,0.0,88.7866771027,48.2474882111,62.0547409583,118.483531146,115.206868168,3.27666297777
 02/14  13:00:00,203.746547736,3.47855226558,0.0,90.5016747138,48.2474882111,61.5103924513,116.939155226,112.574680591,4.36447463508
 02/14  14:00:00,191.015349644,3.47855226558,0.0,75.6206336093,48.2474882111,63.6602354638,113.257775712,109.980031428,3.27774428413
 02/14  15:00:00,183.812399457,3.47855226558,0.0,71.9497713342,48.2474882111,60.1281475517,111.759446069,108.484630347,3.27481572186
 02/14  16:00:00,181.205602709,3.47855226558,0.0,69.3429745868,48.2474882111,60.1281475517,110.008628665,107.819260575,2.18936809064
 02/14  17:00:00,184.257783042,3.47855226558,0.0,69.5052648097,48.2474882111,63.0180376616,109.411032049,107.220711504,2.19032054481
 02/14  18:00:00,190.036598233,3.47855226558,0.0,78.8269936535,37.5258241642,62.7947880557,110.153355747,107.964112297,2.18924345023
 02/14  19:00:00,174.026060495,3.47855226558,0.0,92.9127290638,26.8041601173,36.0181789539,112.150860696,109.962775702,2.18808499439
 02/14  20:00:00,176.110683178,3.47855226558,0.0,97.566142956,26.8041601173,33.4493877451,112.560752875,111.457147763,1.10360511167
 02/14  21:00:00,172.787152298,3.47855226558,0.0,110.325108146,16.0824960704,28.0885557216,114.50796978,113.404284858,1.10368492267
 02/14  22:00:00,175.132535929,3.47855226558,0.0,113.954887381,16.0824960704,26.8041601173,115.981760158,114.878534472,1.10322568643
 02/14  23:00:00,46.6001003383,0.500984137513,0.0,4.48251598941,5.36083202345,21.4433280938,1.41417386979,1.39417386979,0.02
 02/14  24:00:00,58.9521534285,1.93504633131,0.0,18.0809228976,2.68041601173,21.4433280938,4.93019204039,3.82705905795,1.10313298244
 02/15  01:00:00,73.3431148656,2.89879355465,0.0,31.5081371113,2.68041601173,21.4433280938,6.26243871575,6.24243871575,0.02
 02/15  02:00:00,71.5312646426,2.31903484372,0.0,30.2760455992,2.68041601173,21.4433280938,7.5719671166,6.46884167831,1.10312543829
 02/15  03:00:00,81.636790465,2.89879355465,0.0,39.8018127107,2.68041601173,21.4433280938,8.50931599177,8.48931599177,0.02
 02/15  04:00:00,77.2348934072,2.31903484372,0.0,35.9796743638,2.68041601173,21.4433280938,8.99810207221,7.89497068054,1.10313139166
 02/15  05:00:00,87.848110157,2.89879355465,0.0,46.0131324027,2.68041601173,21.4433280938,11.1111371453,10.0080702015,1.10306694384
 02/15  06:00:00,84.6004537162,2.31903484372,0.0,40.6648186611,5.36083202345,21.4433280938,8.93173752915,8.91173752915,0.02
 02/15  07:00:00,264.644201289,3.47855226558,0.0,219.549048812,5.36083202345,21.4433280938,4.34482005715,3.24158614648,1.10323391068
 02/15  08:00:00,221.921814563,3.47855226558,0.0,164.735869834,16.0824960704,32.6817896323,126.150115142,125.046191937,1.10392320528
 02/15  09:00:00,233.469090419,3.47855226558,0.0,111.331297462,48.2474882111,70.4033123869,122.199772493,120.010280033,2.18949246058
 02/15  10:00:00,209.033158984,3.47855226558,0.0,95.2439374551,48.2474882111,62.0547409583,119.209604703,115.934889286,3.27471541706
 02/15  11:00:00,195.014784296,3.47855226558,0.0,83.1521561736,48.2474882111,60.1281475517,114.659706375,112.469639448,2.19006692758
 02/15  12:00:00,186.97715593,3.47855226558,0.0,73.1879344005,48.2474882111,62.0547409583,112.296097152,109.019919706,3.27617744538
 02/15  13:00:00,180.762730319,3.47855226558,0.0,67.5178572972,48.2474882111,61.5103924513,109.758923811,105.394577,4.36434681072
 02/15  14:00:00,165.958947228,3.47855226558,0.0,50.5642311936,48.2474882111,63.6602354638,104.937784366,101.659533229,3.27825113696
 02/15  15:00:00,159.739491677,3.47855226558,0.0,47.8768635546,48.2474882111,60.1281475517,102.800560224,100.610700295,2.18985992894
 02/15  16:00:00,155.855192421,3.47855226558,0.0,43.9925642987,48.2474882111,60.1281475517,104.389102927,101.114978483,3.27412444425
 02/15  17:00:00,162.551469937,3.47855226558,0.0,47.7989517046,48.2474882111,63.0180376616,104.014654928,101.823808652,2.19084627581
 02/15  18:00:00,174.15288616,3.47858690625,0.0,62.9432469398,37.5258241642,62.7947880557,109.329649428,107.14070732,2.18894210847
 02/15  19:00:00,163.292868315,3.47855226558,0.0,82.1795368839,26.8041601173,36.0181789539,117.919435877,115.731622653,2.18781322337
 02/15  20:00:00,168.219969965,3.47855226558,0.0,89.6754297429,26.8041601173,33.4493877451,125.087424333,123.983819807,1.10360452629
 02/15  21:00:00,167.615272711,3.47855226558,0.0,105.15322856,16.0824960704,28.0885557216,128.69187838,127.58817799,1.10370038999
 02/15  22:00:00,171.600447488,3.47855226558,0.0,110.422798941,16.0824960704,26.8041601173,128.17175443,127.068512105,1.10324232439
 02/15  23:00:00,45.7532727311,0.467585195012,0.0,3.6690873247,5.36083202345,21.4433280938,0.95115096116,0.93115096116,0.02
 02/15  24:00:00,64.4550375233,2.46930749456,0.0,23.0495458291,2.68041601173,21.4433280938,6.03118175538,4.92805609152,1.10312566386
 02/16  01:00:00,71.2567018437,2.69839989965,0.0,29.6221177444,2.68041601173,21.4433280938,5.5017722495,5.4817722495,0.02
 02/16  02:00:00,77.3084883759,2.51942849873,0.0,35.8528756775,2.68041601173,21.4433280938,9.81732096042,8.7142560035,1.10306495692
 02/16  03:00:00,79.1053451195,2.69839989965,0.0,37.4707610202,2.68041601173,21.4433280938,7.55645114127,7.53645114127,0.02
 02/16  04:00:00,84.3535005343,2.51942849873,0.0,42.8978878359,2.68041601173,21.4433280938,11.8578238808,10.7547508392,1.10307304157
 02/16  05:00:00,85.2035607216,2.69839989965,0.0,43.5689766223,2.68041601173,21.4433280938,8.97571007125,8.95571007125,0.02
 02/16  06:00:00,92.7813405001,2.51942849873,0.0,48.64531179,5.36083202345,21.4433280938,13.2430839812,12.1397760141,1.10330796705
 02/16  07:00:00,263.810150661,3.47855226558,0.0,218.714998184,5.36083202345,21.4433280938,5.46719623321,4.36397611284,1.10322012036
 02/16  08:00:00,220.270190131,3.47855226558,0.0,163.084245402,16.0824960704,32.6817896323,127.629727189,126.525947913,1.10377927633
 02/16  09:00:00,224.61543815,3.47855226558,0.0,102.477645192,48.2474882111,70.4033123869,118.433115124,116.243387809,2.18972731477
 02/16  10:00:00,187.005852849,3.47855226558,0.0,73.2166313198,48.2474882111,62.0547409583,107.714025276,104.439181184,3.27484409182
 02/16  11:00:00,171.369808973,3.47855226558,0.0,59.5071808501,48.2474882111,60.1281475517,95.4166980965,93.226586743,2.19011135352
 02/16  12:00:00,166.691544791,3.47855226558,0.0,52.902323262,48.2474882111,62.0547409583,84.1677946515,80.8912214253,3.2765732262
 02/16  13:00:00,166.347325285,3.49228681829,0.0,53.0887177105,48.2474882111,61.5103924513,70.8329853835,67.555134187,3.27785119649
 02/16  14:00:00,155.697928808,3.60807473569,0.0,40.1736903031,48.2474882111,63.6602354638,56.2641477018,51.900073375,4.36407432678
 02/16  15:00:00,143.438733167,3.57677900766,0.0,31.4778783027,48.2474882111,60.1281475517,51.0584884066,48.8687394315,2.18974897513
 02/16  16:00:00,137.514138853,3.48252688733,0.0,25.6475361085,48.2474882111,60.1281475517,56.6733306835,54.4840789749,2.18925170854
 02/16  17:00:00,143.322404348,3.47855226558,0.0,28.5698861159,48.2474882111,63.0180376616,61.9598337382,58.6841267341,3.27570700406
 02/16  18:00:00,153.240215659,3.49145709239,0.0,42.0177062527,37.5258241642,62.7947880557,65.8186622025,63.6299306984,2.18873150409
 02/16  19:00:00,140.493846131,3.47855226558,0.0,59.3805146997,26.8041601173,36.0181789539,71.3839131085,70.2798717007,1.10404140781
 02/16  20:00:00,143.268775251,3.47855226558,0.0,64.7242350289,26.8041601173,33.4493877451,78.3207848546,76.1333609453,2.18742390929
 02/16  21:00:00,140.545971252,3.47855226558,0.0,78.0839271006,16.0824960704,28.0885557216,77.0093396128,75.905621168,1.10371844485
 02/16  22:00:00,143.421931726,3.47855226558,0.0,82.2442831787,16.0824960704,26.8041601173,71.65508226,70.5518684868,1.10321377318
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307030104,0.0,1.10307030104
 02/17  01:00:00,42.8628033794,0.601180965016,0.0,3.32543821473,2.68041601173,21.4433280938,0.43198604415,0.41198604415,0.02
 02/17  02:00:00,47.2390547016,1.00196827503,0.0,7.30090222697,2.68041601173,21.4433280938,2.45489322089,1.35176594313,1.10312727776
 02/17  03:00:00,46.5558746563,0.801574620021,0.0,6.81811583667,2.68041601173,21.4433280938,1.49481660338,1.47481660338,0.02
 02/17  04:00:00,49.885319781,1.00196827503,0.0,9.94716730637,2.68041601173,21.4433280938,3.72761480004,2.624481961,1.10313283904
 02/17  05:00:00,48.1289401207,0.801574620021,0.0,8.39118130099,2.68041601173,21.4433280938,2.32646193298,2.30646193298,0.02
 02/17  06:00:00,54.3484752692,1.00196827503,0.0,11.7299067828,5.36083202345,21.4433280938,4.48481447237,3.38160216916,1.10321230321
 02/17  07:00:00,205.667180656,3.47855226558,0.0,160.572028179,5.36083202345,21.4433280938,0.247378604988,0.227378604988,0.02
 02/17  08:00:00,174.578174339,3.47855226558,0.0,117.39222961,16.0824960704,32.6817896323,65.3770872752,63.1897934554,2.18729381983
 02/17  09:00:00,185.58241029,3.47855226558,0.0,63.4446173328,48.2474882111,70.4033123869,53.9871797116,51.7975714899,2.18960822172
 02/17  10:00:00,155.215800546,3.47855226558,0.0,41.4265790173,48.2474882111,62.0547409583,39.8004070104,37.6105279147,2.1898790957
 02/17  11:00:00,150.106286445,3.47855226558,0.0,38.2436583221,48.2474882111,60.1281475517,27.325662111,24.0504063564,3.27525575466
 02/17  12:00:00,144.038300823,3.47855226558,0.0,30.2490792938,48.2474882111,62.0547409583,16.5151768964,13.2384762449,3.27670065152
 02/17  13:00:00,142.088790996,3.47855226558,0.0,28.8439179735,48.2474882111,61.5103924513,8.14741702935,4.86902520726,3.2783918221
 02/17  14:00:00,134.693255985,3.56284432791,0.0,19.2142478878,48.2474882111,63.6602354638,4.61129642309,0.247366964278,4.36392945881
 02/17  15:00:00,124.264724015,3.63342978778,0.0,12.2472183706,48.2474882111,60.1281475517,2.18944378643,0.0,2.18944378643
 02/17  16:00:00,121.864896305,3.48699813698,0.0,9.99382231149,48.2474882111,60.1281475517,2.61466467729,0.425121797957,2.18954287933
 02/17  17:00:00,127.934753979,3.48508907747,0.0,13.175698935,48.2474882111,63.0180376616,6.63262523597,3.35707416835,3.27555106762
 02/17  18:00:00,131.474556679,3.57592642257,0.0,20.1675779423,37.5258241642,62.7947880557,7.18561121672,4.9969291947,2.18868202202
 02/17  19:00:00,114.595545487,3.47855226558,0.0,33.4822140561,26.8041601173,36.0181789539,11.5754446741,10.471544148,1.10390052604
 02/17  20:00:00,115.979620329,3.47855226558,0.0,37.4350801073,26.8041601173,33.4493877451,14.0962198096,12.9925266152,1.10369319439
 02/17  21:00:00,110.173708452,3.47855226558,0.0,47.7116643,16.0824960704,28.0885557216,16.9912626672,14.803849698,2.18741296921
 02/17  22:00:00,113.413342037,3.47855226558,0.0,52.2356934893,16.0824960704,26.8041601173,15.1219977947,15.1019977947,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311444074,0.0,1.10311444074
