Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306986083,0.0,1.10306986083
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306095353,0.0,1.10306095353
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306964204,0.0,1.10306964204
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323815142,0.0,1.10323815142
 02/18  07:00:00,152.905687408,3.47855226558,0.0,107.810534931,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/18  08:00:00,125.557408942,3.47855226558,0.0,85.1940073805,5.36083202345,26.5809105114,13.2919591791,12.1885583647,1.10340081438
 02/18  09:00:00,124.106336255,3.47855226558,0.0,62.5156390457,26.8041601173,31.2995447326,9.71148458235,8.60791605772,1.10356852462
 02/18  10:00:00,116.669639879,3.47855226558,0.0,52.8312503616,26.8041601173,33.5472370403,10.398026099,8.2099783114,2.18804778758
 02/18  11:00:00,113.391818852,3.47855226558,0.0,50.5167260378,26.8041601173,32.583940337,9.37405745041,8.2702160489,1.10384140151
 02/18  12:00:00,110.475733687,3.47855226558,0.0,45.3529485656,26.8041601173,34.8316326447,8.86700703483,6.67896098819,2.18804604663
 02/18  13:00:00,105.424706248,3.47855226558,0.0,41.5863167306,26.8041601173,33.5472370403,5.24473761962,4.14088631209,1.10385130753
 02/18  14:00:00,100.839182442,3.47855226558,0.0,39.5695841332,26.8041601173,30.9784458315,3.17369493032,2.06978826748,1.10390666283
 02/18  15:00:00,87.7442159362,3.47855226558,0.0,54.8842722504,8.04124803518,21.3317032909,9.45738335202,8.35363131407,1.10375203795
 02/18  16:00:00,91.5078415137,3.47855226558,0.0,59.9322934324,8.04124803518,20.0473076865,22.539409408,21.4358011343,1.1036082737
 02/18  17:00:00,97.7794704761,3.47855226558,0.0,65.8828234936,8.04124803518,20.3684065876,36.5534211037,34.3663196163,2.18710148741
 02/18  18:00:00,107.590383562,3.47855226558,0.0,76.011885714,2.68041601173,18.0090894769,40.8660614833,40.8460614833,0.02
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319929504,0.0,1.10319929504
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318262264,0.0,1.10318262264
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330437248,0.0,1.10330437248
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306813573,0.0,1.10306813573
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300806454,0.0,1.10300806454
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  04:00:00,36.1256181475,0.400787310011,0.0,2.14947866125,2.68041601173,16.0824960704,1.14704663549,0.0440381993144,1.10300843618
 02/19  05:00:00,36.1125600381,0.400787310011,0.0,2.13642055188,2.68041601173,16.0824960704,0.0387359005091,0.0187359005091,0.02
 02/19  06:00:00,37.3633273645,0.601180965016,0.0,3.18679422334,2.68041601173,16.0824960704,1.10325261051,0.0,1.10325261051
 02/19  07:00:00,37.4024349144,0.601180965016,0.0,3.22590177319,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,26.1654213665,0.400787310011,0.0,2.05861521362,2.68041601173,16.0824960704,1.10305360282,0.0,1.10305360282
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301056615,0.0,1.10301056615
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312326516,0.0,1.10312326516
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327867509,0.0,1.10327867509
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312634123,0.0,1.10312634123
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300709869,0.0,1.10300709869
 02/19  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300752966,0.0,1.10300752966
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,37.6077374572,0.801574620021,0.0,3.23081066102,2.68041601173,16.0824960704,1.10309628053,0.0,1.10309628053
 02/19  23:00:00,39.8469367191,1.00196827503,0.0,5.26961626792,2.68041601173,16.0824960704,1.1030109005,0.0,1.1030109005
 02/19  24:00:00,39.4800947855,0.801574620021,0.0,5.10316798933,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  01:00:00,41.2905340607,1.00196827503,0.0,6.71321360947,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,40.3318032017,0.801574620021,0.0,5.95487640547,2.68041601173,16.0824960704,1.10306512007,0.0,1.10306512007
 02/20  03:00:00,42.2683388418,1.00196827503,0.0,7.69101839054,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,41.4843216839,0.801574620021,0.0,7.10739488767,2.68041601173,16.0824960704,1.17408289452,0.071014819144,1.10306807538
 02/20  05:00:00,43.6551411404,1.00196827503,0.0,9.07782068915,2.68041601173,16.0824960704,0.102717888752,0.0827178887516,0.02
 02/20  06:00:00,42.6341908188,0.801574620021,0.0,8.25726402261,2.68041601173,16.0824960704,1.37140436535,0.268158869169,1.10324549618
 02/20  07:00:00,45.0100561645,1.00196827503,0.0,10.4327357133,2.68041601173,16.0824960704,0.218040539234,0.198040539234,0.02
 02/20  08:00:00,33.7263366066,0.801574620021,0.0,9.21874314368,2.68041601173,16.0824960704,1.67456806208,0.571504052429,1.10306400965
 02/20  09:00:00,30.5690492839,1.00196827503,0.0,10.7957288327,2.68041601173,16.0824960704,0.852348301668,0.832348301668,0.02
 02/20  10:00:00,28.89516623,0.801574620021,0.0,9.32223943374,2.68041601173,16.0824960704,2.37066640017,1.267599403,1.10306699716
 02/20  11:00:00,31.2698803795,1.00196827503,0.0,11.4965599282,2.68041601173,16.0824960704,1.51596691723,1.49596691723,0.02
 02/20  12:00:00,29.2076739552,0.801574620021,0.0,9.63474715901,2.68041601173,16.0824960704,2.69038247414,1.58725681939,1.10312565475
 02/20  13:00:00,31.2253476313,1.00196827503,0.0,11.4520271801,2.68041601173,16.0824960704,1.57381914327,1.55381914327,0.02
 02/20  14:00:00,29.2359689356,0.801574620021,0.0,9.6630421394,2.68041601173,16.0824960704,2.56742821484,1.464112226,1.10331598885
 02/20  15:00:00,31.5494237734,1.00196827503,0.0,11.7761033221,2.68041601173,16.0824960704,2.45331148662,1.35012353085,1.10318795577
 02/20  16:00:00,29.5362256528,0.801574620021,0.0,9.96329885658,2.68041601173,16.0824960704,1.3006433023,1.2806433023,0.02
 02/20  17:00:00,35.9325622537,1.603420325,0.0,15.5577897525,2.68041601173,16.0824960704,2.28610022336,1.18302933487,1.10307088849
 02/20  18:00:00,43.2619418655,1.8039947033,0.0,17.7519283193,2.68041601173,16.0824960704,1.339442275,1.319442275,0.02
 02/20  19:00:00,57.9294158384,1.98278538092,0.0,22.3712782813,2.68041601173,16.0824960704,2.58589418172,1.48288223485,1.10301194687
 02/20  20:00:00,63.4106629095,2.69839989965,0.0,27.1369108336,2.68041601173,16.0824960704,1.90156635987,1.88156635987,0.02
 02/20  21:00:00,66.2622510639,2.51942849873,0.0,30.167470389,2.68041601173,16.0824960704,3.57395554717,2.47103060346,1.10292494371
 02/20  22:00:00,70.1269028309,2.69839989965,0.0,33.8531507551,2.68041601173,16.0824960704,2.93524086809,2.91524086809,0.02
 02/20  23:00:00,73.178918715,2.51942849873,0.0,37.0841380401,2.68041601173,16.0824960704,5.05416667623,3.9510979698,1.10306870643
 02/20  24:00:00,76.0287695161,2.69839989965,0.0,39.7550174402,2.68041601173,16.0824960704,4.02448140818,4.00448140818,0.02
 02/21  01:00:00,80.2208141699,2.51942849873,0.0,38.7652014715,2.68041601173,21.4433280938,5.96065438702,4.85752267062,1.10313171641
 02/21  02:00:00,81.034687756,2.69839989965,0.0,39.4001036567,2.68041601173,21.4433280938,4.42973135682,4.40973135682,0.02
 02/21  03:00:00,81.311995101,2.51942849873,0.0,39.8563824026,2.68041601173,21.4433280938,6.2913997245,5.18826850623,1.10313121827
 02/21  04:00:00,81.9600118995,2.69839989965,0.0,40.3254278002,2.68041601173,21.4433280938,4.58831832729,4.56831832729,0.02
 02/21  05:00:00,82.0726658086,2.51942849873,0.0,40.6170531102,2.68041601173,21.4433280938,6.37323317906,5.27010678179,1.10312639726
 02/21  06:00:00,84.0368138107,2.69839989965,0.0,39.7218136996,5.36083202345,21.4433280938,4.40488070451,4.38488070451,0.02
 02/21  07:00:00,281.884023231,3.47855226558,0.0,236.788870754,5.36083202345,21.4433280938,1.77215482356,0.668897395496,1.10325742806
 02/21  08:00:00,229.026784293,3.47855226558,0.0,174.308172897,16.0824960704,32.6817896323,51.3629844986,50.2591034017,1.10388109691
 02/21  09:00:00,230.841006767,3.47855226558,0.0,108.703213809,48.2474882111,70.4033123869,40.6990241431,38.5098210035,2.18920313953
 02/21  10:00:00,199.848634769,3.47855226558,0.0,86.0594132403,48.2474882111,62.0547409583,30.0202514977,26.7454140811,3.27483741666
 02/21  11:00:00,183.493780778,3.47855226558,0.0,71.6311526555,48.2474882111,60.1281475517,17.7771704102,15.5871618634,2.19000854677
 02/21  12:00:00,170.109323833,3.47855226558,0.0,56.3201023042,48.2474882111,62.0547409583,15.0908228879,11.8141855253,3.27663736253
 02/21  13:00:00,165.422408651,3.47855226558,0.0,52.1775356289,48.2474882111,61.5103924513,17.8992002864,13.534746044,4.36445424242
 02/21  14:00:00,154.120089848,3.47855226558,0.0,38.7253738131,48.2474882111,63.6602354638,18.2902176755,15.0124863878,3.27773128762
 02/21  15:00:00,143.230449505,3.47855226558,0.0,31.3678213827,48.2474882111,60.1281475517,17.0603428236,13.7855426815,3.27480014211
 02/21  16:00:00,135.766615747,3.47855226558,0.0,23.9039876244,48.2474882111,60.1281475517,13.2432699439,11.053911344,2.18935859995
 02/21  17:00:00,134.976277672,3.47855226558,0.0,20.2237594392,48.2474882111,63.0180376616,10.7158044986,8.5254911624,2.1903133362
 02/21  18:00:00,142.354990101,3.47855226558,0.0,33.6127188545,37.5258241642,62.7947880557,14.7708870909,12.5814170585,2.18947003246
 02/21  19:00:00,132.800407253,3.47855226558,0.0,51.687075822,26.8041601173,36.0181789539,24.0931092362,21.9050307256,2.18807851066
 02/21  20:00:00,136.305921155,3.47855226558,0.0,57.7613809327,26.8041601173,33.4493877451,31.8090319077,30.7054291001,1.10360280758
 02/21  21:00:00,133.730076662,3.47855226558,0.0,71.2680325107,16.0824960704,28.0885557216,36.8945685658,35.790885835,1.10368273083
 02/21  22:00:00,136.765855587,3.47855226558,0.0,75.5882070394,16.0824960704,26.8041601173,38.552708993,37.4494845825,1.10322441053
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307200626,0.0,1.10307200626
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306472141,0.0,1.10306472141
 02/22  03:00:00,42.7388985898,0.601180965016,0.0,3.2015334251,2.68041601173,21.4433280938,0.165422450841,0.145422450841,0.02
 02/22  04:00:00,44.613988595,0.801574620021,0.0,4.87622977537,2.68041601173,21.4433280938,1.2991872392,0.196058939932,1.10312829926
 02/22  05:00:00,46.6564333699,1.00196827503,0.0,6.71828089522,2.68041601173,21.4433280938,1.24521795261,0.142152739888,1.10306521273
 02/22  06:00:00,48.5806350892,0.801574620021,0.0,6.16246025779,5.36083202345,21.4433280938,0.381629685024,0.361629685024,0.02
 02/22  07:00:00,194.571836449,3.47855226558,0.0,149.476683972,5.36083202345,21.4433280938,1.12139734127,0.0181647697998,1.10323257147
 02/22  08:00:00,164.125301963,3.47855226558,0.0,109.406690567,16.0824960704,32.6817896323,47.7350006189,46.6310792553,1.10392136353
 02/22  09:00:00,186.103447384,3.47855226558,0.0,63.9656544265,48.2474882111,70.4033123869,40.78350085,38.594012082,2.189488768
 02/22  10:00:00,158.699592357,3.47855226558,0.0,44.9103708277,48.2474882111,62.0547409583,33.0175434351,29.7428330529,3.27471038223
 02/22  11:00:00,142.926348665,3.47855226558,0.0,31.0637205421,48.2474882111,60.1281475517,23.4758486206,21.2855901482,2.19025847247
 02/22  12:00:00,141.107114575,3.47855226558,0.0,27.3178930457,48.2474882111,62.0547409583,18.215528433,14.939354574,3.27617385897
 02/22  13:00:00,142.431095599,3.47855226558,0.0,29.1862225765,48.2474882111,61.5103924513,14.4848101909,10.1204672765,4.36434291447
 02/22  14:00:00,135.89536041,3.47855226558,0.0,20.5006443751,48.2474882111,63.6602354638,8.69094802503,5.41271027226,3.27823775277
 02/22  15:00:00,129.314206052,3.47855226558,0.0,17.45157793,48.2474882111,60.1281475517,6.19072810996,4.00087175751,2.18985635245
 02/22  16:00:00,127.582949537,3.47855226558,0.0,15.7203214145,48.2474882111,60.1281475517,8.14509428631,4.87097144231,3.27412284399
 02/22  17:00:00,131.503263356,3.47855226558,0.0,16.7507451236,48.2474882111,63.0180376616,8.1368133753,5.94596756343,2.19084581187
 02/22  18:00:00,133.576512463,3.53812754081,0.0,24.7746659411,37.5258241642,62.7947880557,10.8115768487,8.62263501339,2.18894183533
 02/22  19:00:00,118.977637318,3.47855226558,0.0,37.8643058874,26.8041601173,36.0181789539,18.9183108151,16.7304787367,2.18783207842
 02/22  20:00:00,120.738775647,3.47855226558,0.0,42.1942354252,26.8041601173,33.4493877451,23.7790041889,22.6753996595,1.10360452934
 02/22  21:00:00,117.115314159,3.47855226558,0.0,54.6532700073,16.0824960704,28.0885557216,29.5970511027,28.4933506456,1.1037004571
 02/22  22:00:00,121.54821508,3.47855226558,0.0,60.3705665328,16.0824960704,26.8041601173,34.4655282318,33.3622858429,1.10324238887
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307103847,0.0,1.10307103847
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306293642,0.0,1.10306293642
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  04:00:00,46.3264566296,1.00196827503,0.0,6.38830415492,2.68041601173,21.4433280938,1.70189258766,0.598821098385,1.10307148927
 02/23  05:00:00,45.9526264727,0.801574620021,0.0,6.21486765306,2.68041601173,21.4433280938,0.644931533269,0.624931533269,0.02
 02/23  06:00:00,51.8636413348,1.00196827503,0.0,9.24507284839,5.36083202345,21.4433280938,2.70886197894,1.60563181669,1.10323016225
 02/23  07:00:00,190.271808306,3.47855226558,0.0,145.176655829,5.36083202345,21.4433280938,1.15375915034,0.050572573966,1.10318657638
 02/23  08:00:00,159.011154203,3.47855226558,0.0,104.292542807,16.0824960704,32.6817896323,60.7655510966,59.6617723138,1.10377878281
 02/23  09:00:00,176.7798717,3.47855226558,0.0,54.6420787428,48.2474882111,70.4033123869,51.3522164683,49.1624914565,2.18972501173
 02/23  10:00:00,146.890365984,3.47855226558,0.0,33.1011444545,48.2474882111,62.0547409583,40.9203863171,37.6455404746,3.27484584254
 02/23  11:00:00,139.794993371,3.47855226558,0.0,27.9323652481,48.2474882111,60.1281475517,28.8257486236,26.6356408435,2.19010778003
 02/23  12:00:00,140.576685788,3.56616737125,0.0,26.699849153,48.2474882111,62.0547409583,20.1702523077,16.8936861165,3.27656619117
 02/23  13:00:00,141.462582375,3.66511406872,0.0,28.0311475498,48.2474882111,61.5103924513,13.0965938281,9.8187511525,3.2778426756
 02/23  14:00:00,135.787445792,3.83935608542,0.0,20.0319259377,48.2474882111,63.6602354638,7.79299121835,3.42897474455,4.3640164738
 02/23  15:00:00,126.115232866,3.77857483286,0.0,13.952582176,48.2474882111,60.1281475517,4.78074192775,2.59100050454,2.1897414232
 02/23  16:00:00,122.032111482,3.57106886065,0.0,10.0769667645,48.2474882111,60.1281475517,7.85384643374,5.66460245808,2.18924397566
 02/23  17:00:00,124.850436177,3.53259524472,0.0,10.0438749652,48.2474882111,63.0180376616,10.4761390647,7.20054338239,3.27559568229
 02/23  18:00:00,125.550456124,3.62917434353,0.0,16.6575627997,37.5258241642,62.7947880557,14.3218059974,12.13307927,2.18872672734
 02/23  19:00:00,113.704262001,3.47855226558,0.0,32.5909305704,26.8041601173,36.0181789539,28.7436354063,27.6395987021,1.10403670414
 02/23  20:00:00,118.880080779,3.47855226558,0.0,40.3355405572,26.8041601173,33.4493877451,40.8890023184,38.7015870997,2.18741521867
 02/23  21:00:00,113.464565044,3.47855226558,0.0,51.0025208921,16.0824960704,28.0885557216,46.2242615269,45.1205477229,1.10371380396
 02/23  22:00:00,118.483002554,3.47855226558,0.0,57.3053540071,16.0824960704,26.8041601173,48.3505319691,47.247321196,1.10321077307
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306931158,0.0,1.10306931158
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306001635,0.0,1.10306001635
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306892535,0.0,1.10306892535
 02/24  05:00:00,43.9958474513,0.801574620021,0.0,4.25808863166,2.68041601173,21.4433280938,0.455434791143,0.435434791143,0.02
 02/24  06:00:00,48.5799092737,1.00196827503,0.0,5.96134078735,5.36083202345,21.4433280938,1.25376172914,0.150443767894,1.10331796124
 02/24  07:00:00,173.871505695,3.47855226558,0.0,128.776353218,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  08:00:00,144.498968335,3.47855226558,0.0,89.7803569393,16.0824960704,32.6817896323,48.958527112,46.7712453115,2.1872818005
 02/24  09:00:00,163.7575527,3.47855226558,0.0,41.6197597428,48.2474882111,70.4033123869,41.8605993154,39.6710075304,2.18959178503
 02/24  10:00:00,139.947076031,3.47855226558,0.0,26.1578545018,48.2474882111,62.0547409583,33.4583168063,31.2682695383,2.19004726807
 02/24  11:00:00,135.415477882,3.48754856646,0.0,23.5438534588,48.2474882111,60.1281475517,26.6163251728,23.3410990598,3.27522611299
 02/24  12:00:00,137.907370274,3.68223038104,0.0,23.91447063,48.2474882111,62.0547409583,17.5037179287,14.2270516239,3.27666630478
 02/24  13:00:00,140.036466663,3.88513180307,0.0,26.3850141039,48.2474882111,61.5103924513,11.0840451196,7.80595878761,3.27808633198
 02/24  14:00:00,135.918658037,4.10319822784,0.0,19.8992960401,48.2474882111,63.6602354638,8.2982530019,3.93442380338,4.36382919851
 02/24  15:00:00,126.117645936,3.96688931792,0.0,13.7666807609,48.2474882111,60.1281475517,5.15971975941,2.97030515717,2.18941460224
 02/24  16:00:00,121.597753834,3.69500069399,0.0,9.5186772827,48.2474882111,60.1281475517,6.99971142274,4.81019987913,2.18951154361
 02/24  17:00:00,123.900848095,3.5727206822,0.0,9.05416144562,48.2474882111,63.0180376616,7.89194997431,4.61604013512,3.27590983919
 02/24  18:00:00,122.293202588,3.66321634469,0.0,13.3662672623,37.5258241642,62.7947880557,11.0760160246,8.88736005301,2.18865597161
 02/24  19:00:00,108.951653548,3.47855226558,0.0,27.8383221174,26.8041601173,36.0181789539,26.9503903586,25.8463195146,1.10407084407
 02/24  20:00:00,115.245857634,3.47855226558,0.0,36.7013174123,26.8041601173,33.4493877451,38.7813909447,37.6777126896,1.10367825516
 02/24  21:00:00,110.156634735,3.47855226558,0.0,47.6945905832,16.0824960704,28.0885557216,46.1636200507,43.976239301,2.18738074976
 02/24  22:00:00,114.617669478,3.47855226558,0.0,53.440020931,16.0824960704,26.8041601173,45.2974988249,45.2774988249,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311852104,0.0,1.10311852104
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306570231,0.0,1.10306570231
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307207076,0.0,1.10307207076
 02/25  04:00:00,37.2126296219,0.601180965016,0.0,3.0360964807,2.68041601173,16.0824960704,0.309251366121,0.289251366121,0.02
 02/25  05:00:00,40.5881783952,1.00196827503,0.0,6.01085794399,2.68041601173,16.0824960704,1.50250200136,0.399375816002,1.10312618536
 02/25  06:00:00,39.5477572998,0.801574620021,0.0,5.17083050357,2.68041601173,16.0824960704,1.32154159855,0.218313124646,1.1032284739
 02/25  07:00:00,171.874565931,3.47855226558,0.0,126.779413454,5.36083202345,21.4433280938,0.136603022506,0.116603022506,0.02
 02/25  08:00:00,134.093395215,3.47855226558,0.0,96.1973269868,5.36083202345,26.5809105114,31.0743330203,29.9709462514,1.10338676886
 02/25  09:00:00,131.29860886,3.47855226558,0.0,69.7079116505,26.8041601173,31.2995447326,20.9411932802,19.8375002731,1.10369300718
 02/25  10:00:00,119.584383454,3.47855226558,0.0,55.7459939366,26.8041601173,33.5472370403,14.4406476727,12.2526426573,2.18800501543
 02/25  11:00:00,110.875104971,3.47855226558,0.0,48.0000121574,26.8041601173,32.583940337,6.68464313709,5.58082288658,1.10382025051
 02/25  12:00:00,103.660876999,3.47855226558,0.0,38.5380918776,26.8041601173,34.8316326447,3.83870041498,1.65070137289,2.18799904208
 02/25  13:00:00,97.4276639866,3.47855226558,0.0,33.5892744694,26.8041601173,33.5472370403,1.17572127132,0.0717098750939,1.10401139623
 02/25  14:00:00,91.8015458467,3.49234746179,0.0,30.518152342,26.8041601173,30.9784458315,1.10388305323,0.0,1.10388305323
 02/25  15:00:00,71.3631727605,3.47855226558,0.0,38.5032290748,8.04124803518,21.3317032909,1.10372710501,0.0,1.10372710501
 02/25  16:00:00,70.6956238193,3.47855226558,0.0,39.1200757379,8.04124803518,20.0473076865,1.103587131,0.0,1.103587131
 02/25  17:00:00,74.6685471814,3.47855226558,0.0,42.771900199,8.04124803518,20.3684065876,1.57947857087,0.475918522507,1.10356004836
 02/25  18:00:00,82.0799336116,3.47855226558,0.0,55.4361024299,2.68041601173,18.0090894769,3.27372390657,2.17033276877,1.10339113781
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318697342,0.0,1.10318697342
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031698619,0.0,1.1031698619
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328774447,0.0,1.10328774447
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306076506,0.0,1.10306076506
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301026131,0.0,1.10301026131
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301017846,0.0,1.10301017846
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031938515,0.0,1.1031938515
 02/26  07:00:00,37.1827169881,0.601180965016,0.0,3.00618384692,2.68041601173,16.0824960704,0.0545227284906,0.0345227284906,0.02
 02/26  08:00:00,22.2325564493,0.601180965016,0.0,2.86002330813,2.68041601173,16.0824960704,1.1305419661,0.0275343209749,1.10300764513
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304836368,0.0,1.10304836368
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311120876,0.0,1.10311120876
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325970049,0.0,1.10325970049
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311519235,0.0,1.10311519235
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301028041,0.0,1.10301028041
 02/26  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301032467,0.0,1.10301032467
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318248975,0.0,1.10318248975
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300513465,0.0,1.10300513465
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307039684,0.0,1.10307039684
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030620053,0.0,1.1030620053
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306998574,0.0,1.10306998574
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  07:00:00,169.09862535,3.47855226558,0.0,124.003472874,5.36083202345,21.4433280938,1.10318726972,0.0,1.10318726972
 02/27  08:00:00,139.324241398,3.47855226558,0.0,87.0729633359,16.0824960704,32.6817896323,1.10394438077,0.0,1.10394438077
 02/27  09:00:00,162.852309216,3.47855226558,0.0,40.7145162583,48.2474882111,70.4033123869,2.18953638682,0.0,2.18953638682
 02/27  10:00:00,138.407005986,3.47855226558,0.0,24.6177844572,48.2474882111,62.0547409583,3.27477427366,0.0,3.27477427366
 02/27  11:00:00,130.844276196,3.47855226558,0.0,18.9816480733,48.2474882111,60.1281475517,2.1901000565,0.0,2.1901000565
 02/27  12:00:00,130.070946835,3.47855226558,0.0,16.2817253063,48.2474882111,62.0547409583,3.27644579785,0.0,3.27644579785
 02/27  13:00:00,131.050870325,3.530495225,0.04047419436,17.7135801489,48.2474882111,61.5103924513,4.36438434898,0.0,4.36438434898
 02/27  14:00:00,126.530890864,3.5111851494,0.733867861058,10.3696740844,48.2474882111,63.6602354638,3.27826146589,0.0,3.27826146589
 02/27  15:00:00,120.115972465,3.48122425108,0.294400707446,7.95627164947,48.2474882111,60.1281475517,2.1898686864,0.0,2.1898686864
 02/27  16:00:00,119.107661991,3.47855226558,0.0,7.24503386853,48.2474882111,60.1281475517,3.27413582045,0.0,3.27413582045
 02/27  17:00:00,122.07225962,3.47855226558,0.0,7.31974138721,48.2474882111,63.0180376616,2.19084863742,0.0,2.19084863742
 02/27  18:00:00,119.300967249,3.56245545925,0.0,12.9421261427,37.5258241642,62.7947880557,2.18894259122,0.0,2.18894259122
 02/27  19:00:00,105.832041077,3.47855226558,0.0,24.7187096462,26.8041601173,36.0181789539,2.18799438754,0.0,2.18799438754
 02/27  20:00:00,108.711933882,3.47855226558,0.0,30.1673936601,26.8041601173,33.4493877451,1.29422468512,0.190621425495,1.10360325962
 02/27  21:00:00,103.629488089,3.47855226558,0.0,41.1674439368,16.0824960704,28.0885557216,2.56140006756,1.45770173187,1.1036983357
 02/27  22:00:00,107.198027132,3.47855226558,0.0,46.0203785852,16.0824960704,26.8041601173,3.81277698399,2.70953612616,1.10324085782
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030702876,0.0,1.1030702876
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306168052,0.0,1.10306168052
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306971206,0.0,1.10306971206
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322561017,0.0,1.10322561017
 02/28  07:00:00,137.725305452,3.47855226558,0.0,92.6301529755,5.36083202345,21.4433280938,1.10318293615,0.0,1.10318293615
 02/28  08:00:00,124.272564238,3.47855226558,0.0,72.021286176,16.0824960704,32.6817896323,21.8499981467,20.7460524082,1.10394573855
 02/28  09:00:00,163.27557355,3.47855226558,0.0,41.1377805928,48.2474882111,70.4033123869,22.300454649,20.110752658,2.18970199092
 02/28  10:00:00,150.058328558,3.47855226558,0.0,36.2691070285,48.2474882111,62.0547409583,23.5340026702,20.2592046099,3.27479806034
 02/28  11:00:00,144.416419601,3.47855226558,0.0,32.5537914783,48.2474882111,60.1281475517,23.5000432371,21.3099694124,2.19007382471
 02/28  12:00:00,143.740898102,3.47855226558,0.0,29.9516765727,48.2474882111,62.0547409583,26.614067188,23.3369653238,3.27710186414
 02/28  13:00:00,148.282542324,3.47855226558,0.0,35.037669302,48.2474882111,61.5103924513,29.5250983681,26.246778714,3.2783196541
 02/28  14:00:00,144.086312674,3.47855226558,0.0,28.6915966397,48.2474882111,63.6602354638,33.4660254465,29.1021283419,4.36389710468
 02/28  15:00:00,140.903743736,3.47855226558,0.0,29.041115614,48.2474882111,60.1281475517,33.2339659854,31.0442865919,2.18967939353
 02/28  16:00:00,141.870540829,3.47855226558,0.0,30.0079127061,48.2474882111,60.1281475517,34.5092359825,32.3200549729,2.18918100962
 02/28  17:00:00,146.34310496,3.47909022614,0.0,31.5900487675,48.2474882111,63.0180376616,36.9578324053,33.6823457111,3.27548669424
 02/28  18:00:00,143.803228313,3.56600848987,0.0,37.4408341762,37.5258241642,62.7947880557,36.2639357776,34.0752862845,2.18864949304
 02/28  19:00:00,129.819356312,3.47855226558,0.0,48.7060248809,26.8041601173,36.0181789539,40.685796503,39.5817959769,1.10400052603
 02/28  20:00:00,130.606084437,3.47855226558,0.0,52.0615442152,26.8041601173,33.4493877451,44.4269356682,42.2395880023,2.1873476659
 02/28  21:00:00,123.955387707,3.47855226558,0.0,61.4933435549,16.0824960704,28.0885557216,46.0264700734,44.9227922027,1.10367787069
 02/28  22:00:00,127.506670659,3.47855226558,0.0,66.3290221121,16.0824960704,26.8041601173,45.5672064426,45.5472064426,0.02
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320953351,0.0,1.10320953351
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305879215,0.0,1.10305879215
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306770218,0.0,1.10306770218
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  04:00:00,43.025496981,0.601180965016,0.0,3.48813181637,2.68041601173,21.4433280938,1.29899773434,0.195939405035,1.10305832931
 03/01  05:00:00,46.5297147475,1.00196827503,0.0,6.59156227278,2.68041601173,21.4433280938,0.226976716319,0.206976716319,0.02
 03/01  06:00:00,48.2704752676,0.801574620021,0.0,5.85230043626,5.36083202345,21.4433280938,1.24273540981,0.139494722554,1.10324068726
 03/01  07:00:00,181.174654852,3.47855226558,0.0,136.079502375,5.36083202345,21.4433280938,0.118282852453,0.0982828524526,0.02
 03/01  08:00:00,147.332748947,3.47855226558,0.0,95.0814708847,16.0824960704,32.6817896323,52.5307359104,50.3433613215,2.18737458884
 03/01  09:00:00,171.333173181,3.47855226558,0.0,49.1953802236,48.2474882111,70.4033123869,43.263054994,41.0735629348,2.18949205923
 03/01  10:00:00,145.883808949,3.47855226558,0.0,32.0945874197,48.2474882111,62.0547409583,32.5248124602,30.3347117929,2.19010066725
 03/01  11:00:00,136.592353944,3.47855226558,0.0,24.7297258214,48.2474882111,60.1281475517,23.3372233942,20.061989433,3.27523396126
 03/01  12:00:00,136.666557744,3.48959743623,0.0,22.8662910444,48.2474882111,62.0547409583,16.5015211468,13.2250382464,3.2764829004
 03/01  13:00:00,138.106588334,3.48499964936,0.0,24.8552679279,48.2474882111,61.5103924513,12.8407722901,9.56236103918,3.27841125094
 03/01  14:00:00,132.480503124,3.55094100357,0.0,17.0133983517,48.2474882111,63.6602354638,8.76012858667,4.3960959219,4.36403266476
 03/01  15:00:00,124.699860127,3.50181521962,0.0,12.8139690502,48.2474882111,60.1281475517,6.631844849,4.44234960255,2.18949524645
 03/01  16:00:00,123.026983729,3.47855226558,0.0,11.1643556069,48.2474882111,60.1281475517,8.03446237939,5.84510430096,2.18935807842
 03/01  17:00:00,129.046714015,3.51734680947,0.0,14.2554012386,48.2474882111,63.0180376616,9.32300585502,6.04669598331,3.27630987172
 03/01  18:00:00,127.406330556,3.61019405288,0.0,20.999750856,37.5258241642,62.7947880557,9.86507523339,7.67641915459,2.1886560788
 03/01  19:00:00,115.468175852,3.47855226558,0.0,34.3548444211,26.8041601173,36.0181789539,17.9566804987,16.8526865435,1.10399395519
 03/01  20:00:00,117.743307413,3.47855226558,0.0,39.1987671913,26.8041601173,33.4493877451,23.1660119541,22.0624014664,1.10361048775
 03/01  21:00:00,111.038260471,3.47855226558,0.0,48.5762163194,16.0824960704,28.0885557216,27.7608917516,26.657114012,1.10377773961
 03/01  22:00:00,115.059048122,3.47855226558,0.0,53.8813995745,16.0824960704,26.8041601173,31.2238431167,30.1203348592,1.10350825753
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307260062,0.0,1.10307260062
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306242028,0.0,1.10306242028
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030699635,0.0,1.1030699635
 03/02  04:00:00,40.3559782658,0.200393655005,0.0,1.21940041119,2.68041601173,21.4433280938,0.281386912654,0.261386912654,0.02
 03/02  05:00:00,46.8678911566,1.00196827503,0.0,6.9297386819,2.68041601173,21.4433280938,1.38113484379,0.278072786673,1.10306205712
 03/02  06:00:00,49.5821877238,0.801574620021,0.0,7.16401289238,5.36083202345,21.4433280938,2.25479590912,1.15149299018,1.10330291894
 03/02  07:00:00,183.5951,3.47855226558,0.0,138.499947523,5.36083202345,21.4433280938,0.098758953084,0.078758953084,0.02
 03/02  08:00:00,153.189077223,3.47855226558,0.0,100.93779916,16.0824960704,32.6817896323,78.0942312618,76.9904464352,1.10378482658
 03/02  09:00:00,179.028697432,3.47855226558,0.0,56.8909044743,48.2474882111,70.4033123869,70.2617037714,66.9882181359,3.27348563549
 03/02  10:00:00,152.383843151,3.47855226558,0.0,38.5946216216,48.2474882111,62.0547409583,56.1355759948,53.9455390801,2.19003691462
 03/02  11:00:00,140.935044713,3.47855226558,0.0,29.0724165901,48.2474882111,60.1281475517,44.7063725694,41.4312049678,3.2751676016
 03/02  12:00:00,140.050851563,3.48684157749,0.0,26.2533407216,48.2474882111,62.0547409583,33.3430400885,31.1515949782,2.19144511025
 03/02  13:00:00,140.019997721,3.58256641491,0.0,26.6711105499,48.2474882111,61.5103924513,25.0295607756,20.6652663368,4.36429443881
 03/02  14:00:00,133.571594915,3.76677897373,0.0,17.8886521725,48.2474882111,63.6602354638,11.6582700845,8.3804610258,3.27780905873
 03/02  15:00:00,123.815294606,3.70972308305,0.0,11.7214956665,48.2474882111,60.1281475517,10.5542415568,7.27946556148,3.2747759953
 03/02  16:00:00,120.614113422,3.53070349464,0.0,8.69933407004,48.2474882111,60.1281475517,15.5092931268,13.3197573716,2.18953575521
 03/02  17:00:00,124.193125916,3.54433413577,0.0,9.37482581342,48.2474882111,63.0180376616,18.6810172264,15.4053697764,3.27564745006
 03/02  18:00:00,122.92480096,3.63541129283,0.0,16.4930040194,37.5258241642,62.7947880557,23.3475038314,22.2433234601,1.10418037133
 03/02  19:00:00,113.412269203,3.47855226558,0.0,32.2989377721,26.8041601173,36.0181789539,41.3638842432,39.1756619102,2.18822233296
 03/02  20:00:00,119.340101788,3.47855226558,0.0,40.7955615663,26.8041601173,33.4493877451,52.7743154767,51.6706520631,1.10366341365
 03/02  21:00:00,114.37880036,3.47855226558,0.0,51.9167562079,16.0824960704,28.0885557216,58.255548938,57.1518033899,1.10374554815
 03/02  22:00:00,118.632048132,3.47855226558,0.0,57.4543995851,16.0824960704,26.8041601173,57.2295314362,56.1262708442,1.10326059196
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307167441,0.0,1.10307167441
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306298664,0.0,1.10306298664
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030701779,0.0,1.1030701779
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306186568,0.0,1.10306186568
 03/03  06:00:00,44.131777395,0.400787310011,0.0,2.11438987357,5.36083202345,21.4433280938,0.311231449934,0.291231449934,0.02
 03/03  07:00:00,165.887560767,3.47855226558,0.0,120.79240829,5.36083202345,21.4433280938,1.10321772441,0.0,1.10321772441
 03/03  08:00:00,141.596788119,3.47855226558,0.0,89.345510057,16.0824960704,32.6817896323,45.2579839864,44.1541861688,1.10379781758
 03/03  09:00:00,176.467497607,3.47855226558,0.0,54.3297046495,48.2474882111,70.4033123869,41.5022667159,39.31282155,2.18944516587
 03/03  10:00:00,153.607192212,3.47855226558,0.0,39.8179706832,48.2474882111,62.0547409583,38.4945862191,35.2197213886,3.27486483051
 03/03  11:00:00,147.40636909,3.47855226558,0.0,35.5437409679,48.2474882111,60.1281475517,34.1723064178,31.9821555012,2.19015091657
 03/03  12:00:00,144.295030515,3.47855226558,0.0,30.5058089861,48.2474882111,62.0547409583,31.928155755,28.6518748596,3.27628089534
 03/03  13:00:00,141.822589777,3.47855226558,0.0,28.5777167553,48.2474882111,61.5103924513,29.7173491641,25.3534169384,4.36393222566
 03/03  14:00:00,134.654880797,3.47898740532,0.0,19.2597296225,48.2474882111,63.6602354638,25.1052366855,21.8274298575,3.27780682798
 03/03  15:00:00,129.801738401,3.47855226558,0.0,17.9391102782,48.2474882111,60.1281475517,22.060711193,19.8708230883,2.18988810468
 03/03  16:00:00,124.974062143,3.47855226558,0.0,13.1114340209,48.2474882111,60.1281475517,22.3064779492,19.0323220882,3.27415586099
 03/03  17:00:00,131.253813038,3.50298717104,0.0,16.4768599005,48.2474882111,63.0180376616,19.9253895398,17.7345358058,2.19085373408
 03/03  18:00:00,132.941988698,3.59715418198,0.0,26.5484488691,37.5258241642,62.7947880557,20.5134320946,18.3244874607,2.18894463393
 03/03  19:00:00,120.178377983,3.47855226558,0.0,39.0650465517,26.8041601173,36.0181789539,29.178452205,26.9904586529,2.18799355214
 03/03  20:00:00,121.842403454,3.47855226558,0.0,43.2978632317,26.8041601173,33.4493877451,33.2381553509,32.1345535563,1.10360179458
 03/03  21:00:00,116.102103768,3.47855226558,0.0,53.6400596167,16.0824960704,28.0885557216,40.9048153012,39.801119627,1.10369567412
 03/03  22:00:00,121.883669232,3.47855226558,0.0,60.7060206846,16.0824960704,26.8041601173,49.1798171432,48.0765782643,1.10323887884
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030693019,0.0,1.1030693019
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  02:00:00,37.877202792,0.601180965016,0.0,3.7006696508,2.68041601173,16.0824960704,1.31059890516,0.207538884702,1.10306002046
 03/04  03:00:00,40.7011940427,0.801574620021,0.0,6.32426724646,2.68041601173,16.0824960704,0.604765268345,0.584765268345,0.02
 03/04  04:00:00,44.1079111063,1.00196827503,0.0,9.53059065504,2.68041601173,16.0824960704,2.28814092848,1.18501420753,1.10312672094
 03/04  05:00:00,43.9586417531,0.801574620021,0.0,9.58171495688,2.68041601173,16.0824960704,2.091732142,2.071732142,0.02
 03/04  06:00:00,49.7208369838,1.53861139283,0.0,14.6068734148,2.68041601173,16.0824960704,3.8391371231,2.73583234441,1.10330477869
 03/04  07:00:00,195.851124674,3.47855226558,0.0,153.223305531,5.36083202345,21.4433280938,1.24149920858,0.138319161573,1.103180047
 03/04  08:00:00,145.292385359,3.47855226558,0.0,109.863650465,5.36083202345,26.5809105114,61.6588548029,60.5554869019,1.10336790104
 03/04  09:00:00,135.034501974,3.47855226558,0.0,73.4438047643,26.8041601173,31.2995447326,52.4019461938,51.2983151839,1.10363100986
 03/04  10:00:00,118.956319242,3.47855226558,0.0,55.1179297243,26.8041601173,33.5472370403,45.3712000209,44.267301665,1.10389835592
 03/04  11:00:00,109.434269489,3.47855226558,0.0,46.5591766748,26.8041601173,32.583940337,38.5658346805,37.4619143869,1.10392029357
 03/04  12:00:00,109.093287012,3.47855226558,0.0,43.9705018906,26.8041601173,34.8316326447,32.728836203,30.5407791413,2.18805706163
 03/04  13:00:00,105.164408414,3.47855226558,0.0,41.3260188967,26.8041601173,33.5472370403,24.8936449913,23.7897274358,1.10391755552
 03/04  14:00:00,98.4806501262,3.47855226558,0.0,37.2110518177,26.8041601173,30.9784458315,19.3105686299,17.1228515248,2.18771710508
 03/04  15:00:00,81.2682585926,3.47855226558,0.0,48.4083149068,8.04124803518,21.3317032909,18.3535877518,17.2499578932,1.1036298586
 03/04  16:00:00,89.7292177797,3.47855226558,0.0,58.1536696984,8.04124803518,20.0473076865,21.8062047699,20.7026722287,1.10353254123
 03/04  17:00:00,97.5104958647,3.47855226558,0.0,65.6138488822,8.04124803518,20.3684065876,25.0631881292,23.9595820767,1.10360605253
 03/04  18:00:00,97.4597605087,3.47855226558,0.0,73.2832626604,2.68041601173,18.0090894769,28.1761655885,28.1561655885,0.02
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323867408,0.0,1.10323867408
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031740221,0.0,1.1031740221
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321411846,0.0,1.10321411846
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030551637,0.0,1.1030551637
 03/04  24:00:00,39.3485931069,0.801574620021,0.0,4.97166631068,2.68041601173,16.0824960704,0.138806714377,0.118806714377,0.02
 03/05  01:00:00,42.6934043724,1.00196827503,0.0,8.11608392115,2.68041601173,16.0824960704,1.26056765906,0.15749888033,1.10306877873
 03/05  02:00:00,43.1317104272,0.801574620021,0.0,8.754783631,2.68041601173,16.0824960704,1.04493448377,1.02493448377,0.02
 03/05  03:00:00,49.7664403588,1.53861139283,0.0,14.6524767898,2.68041601173,16.0824960704,2.99237786763,1.88933343578,1.10304443186
 03/05  04:00:00,52.8716485895,1.91806681041,0.0,17.3782296029,2.68041601173,16.0824960704,2.42781955971,2.40781955971,0.02
 03/05  05:00:00,60.3363824994,2.698309538,0.0,24.0627207852,2.68041601173,16.0824960704,4.31728604584,3.21422835028,1.10305769556
 03/05  06:00:00,60.7482030434,2.51951886038,0.0,24.6533320068,2.68041601173,16.0824960704,3.47774904179,3.45774904179,0.02
 03/05  07:00:00,61.9064678531,2.698309538,0.0,28.1001394722,2.68041601173,16.0824960704,5.5177138996,4.41470409274,1.10300980686
 03/05  08:00:00,42.7209262764,2.51951886038,0.0,21.4300552398,2.68041601173,16.0824960704,4.38522057082,4.36522057082,0.02
 03/05  09:00:00,37.5560256645,2.698309538,0.0,16.0863639504,2.68041601173,16.0824960704,5.86162995951,4.75872307402,1.10290688549
 03/05  10:00:00,27.0456185211,1.40302666999,0.0,6.87123967489,2.68041601173,16.0824960704,3.21698897042,3.19698897042,0.02
 03/05  11:00:00,25.0437983171,1.00196827503,0.0,5.27047786591,2.68041601173,16.0824960704,2.1549261022,2.1349261022,0.02
 03/05  12:00:00,23.5353857372,0.801574620021,0.0,3.96245894101,2.68041601173,16.0824960704,1.55526203254,0.452126440435,1.10313559211
 03/05  13:00:00,23.7734080609,1.00196827503,0.0,4.00008760968,2.68041601173,16.0824960704,1.12017942537,0.0170699329872,1.10310949239
 03/05  14:00:00,22.1904421843,0.801574620021,0.0,2.61751538808,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  15:00:00,21.551687689,0.901771447524,0.0,1.87856406529,2.68041601173,16.0824960704,1.10313486786,0.0,1.10313486786
 03/05  16:00:00,20.5461926353,0.601180965016,0.0,1.17365949412,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,21.4995865317,0.801574620021,0.0,1.92665973546,2.68041601173,16.0824960704,1.10305914964,0.0,1.10305914964
 03/05  18:00:00,22.7220413218,1.00196827503,0.0,2.9487208706,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,38.7664936033,0.801574620021,0.0,4.38956680712,2.68041601173,16.0824960704,1.10301127937,0.0,1.10301127937
 03/05  20:00:00,41.6514623348,1.00196827503,0.0,7.07414188356,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,41.6278304794,0.801574620021,0.0,7.25090368317,2.68041601173,16.0824960704,1.10301042245,0.0,1.10301042245
 03/05  22:00:00,44.1826720368,1.00196827503,0.0,9.60535158554,2.68041601173,16.0824960704,0.0522289077645,0.0322289077645,0.02
 03/05  23:00:00,46.9337087206,1.56341388332,0.0,11.7949426611,2.68041601173,16.0824960704,1.42378560307,0.320713174604,1.10307242847
 03/05  24:00:00,50.9763525484,2.00438835831,0.0,15.3966120139,2.68041601173,16.0824960704,0.373235334595,0.353235334595,0.02
 03/06  01:00:00,53.6341893322,1.60351068665,0.0,13.0944944459,2.68041601173,21.4433280938,1.99499595987,0.891932651363,1.10306330851
 03/06  02:00:00,57.2904252004,2.00438835831,0.0,16.3498526424,2.68041601173,21.4433280938,1.02444207993,1.00444207993,0.02
 03/06  03:00:00,54.7816039945,1.60351068665,0.0,14.2419091082,2.68041601173,21.4433280938,2.304010693,1.20093937838,1.10307131463
 03/06  04:00:00,57.9890723036,1.96429155498,0.0,17.088596549,2.68041601173,21.4433280938,1.13670419242,1.11670419242,0.02
 03/06  05:00:00,53.6851214382,1.40302666999,0.0,13.3459105686,2.68041601173,21.4433280938,2.1393079742,1.03618192,1.1031260542
 03/06  06:00:00,55.2438877991,1.00196827503,0.0,12.6253193127,5.36083202345,21.4433280938,1.88611966268,0.78288823475,1.10323142793
 03/06  07:00:00,235.595403007,3.47855226558,0.0,192.967583864,5.36083202345,21.4433280938,0.0342239494175,0.0142239494175,0.02
 03/06  08:00:00,192.709158796,3.47855226558,0.0,140.457880734,16.0824960704,32.6817896323,28.4932058484,27.3894263919,1.10377945657
 03/06  09:00:00,209.40827613,3.47855226558,0.0,87.2704831722,48.2474882111,70.4033123869,23.3835512563,20.110127135,3.27342412135
 03/06  10:00:00,184.611343502,3.47855226558,0.0,70.822121973,48.2474882111,62.0547409583,15.0305551758,12.8405507344,2.19000444132
 03/06  11:00:00,166.3305625,3.47855226558,0.0,54.4679343777,48.2474882111,60.1281475517,9.37473412478,6.09964192065,3.27509220413
 03/06  12:00:00,159.637271051,3.47855226558,0.0,45.8480495223,48.2474882111,62.0547409583,4.42841342144,2.2370237147,2.19138970674
 03/06  13:00:00,162.492545138,3.47855226558,0.0,49.2476721159,48.2474882111,61.5103924513,5.17641567722,0.812252945231,4.36416273198
