Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/06  14:00:00,151.032833349,3.47855226558,0.0,35.6381173143,48.2474882111,63.6602354638,3.3245075335,0.0466132351315,3.27789429837
 03/06  15:00:00,144.199034397,3.47855226558,0.0,32.3364062742,48.2474882111,60.1281475517,3.33037735349,0.0557250938239,3.27465225967
 03/06  16:00:00,140.714843053,3.47855226558,0.0,28.8522149309,48.2474882111,60.1281475517,2.68708966802,0.497646467575,2.18944320045
 03/06  17:00:00,143.86268736,3.47855226558,0.0,29.1101691279,48.2474882111,63.0180376616,3.02805937137,0.837687123368,2.190372248
 03/06  18:00:00,140.783718845,3.47855226558,0.0,36.9761142649,37.5258241642,62.7947880557,2.92325211489,0.733962032057,2.18929008284
 03/06  19:00:00,130.780221225,3.47855226558,0.0,49.6668897944,26.8041601173,36.0181789539,2.84868827022,0.660562718795,2.18812555143
 03/06  20:00:00,130.367194011,3.47855226558,0.0,51.8226537892,26.8041601173,33.4493877451,1.49174181781,0.388123669588,1.10361814823
 03/06  21:00:00,125.475850816,3.47855226558,0.0,63.0138066639,16.0824960704,28.0885557216,1.71850563542,0.614809605993,1.10369602943
 03/06  22:00:00,127.050971758,3.47855226558,0.0,65.8733232111,16.0824960704,26.8041601173,2.41177218061,1.30854070585,1.10323147476
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305739209,0.0,1.10305739209
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030660304,0.0,1.1030660304
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305525313,0.0,1.10305525313
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306459815,0.0,1.10306459815
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  07:00:00,158.917284079,3.47855226558,0.0,116.289464935,5.36083202345,21.4433280938,1.10317662708,0.0,1.10317662708
 03/07  08:00:00,132.590766381,3.47855226558,0.0,80.3394883183,16.0824960704,32.6817896323,9.19901385446,8.09509798023,1.10391587423
 03/07  09:00:00,161.189486106,3.47855226558,0.0,39.051693148,48.2474882111,70.4033123869,5.65281248443,3.46335523758,2.18945724685
 03/07  10:00:00,143.034587914,3.47855226558,0.0,29.2453663845,48.2474882111,62.0547409583,4.34424072201,1.0694460961,3.27479462592
 03/07  11:00:00,132.455226505,3.47855226558,0.0,20.5925983826,48.2474882111,60.1281475517,2.25203904478,0.0620519382804,2.1899871065
 03/07  12:00:00,132.251296483,3.47855226558,0.0,18.4620749541,48.2474882111,62.0547409583,3.27602357291,0.0,3.27602357291
 03/07  13:00:00,134.348628425,3.47855226558,0.0,21.1037554034,48.2474882111,61.5103924513,4.36406348576,0.0,4.36406348576
 03/07  14:00:00,130.597332713,3.47855226558,0.0,15.2026166784,48.2474882111,63.6602354638,3.27797981963,0.0,3.27797981963
 03/07  15:00:00,125.838680889,3.47855226558,0.0,13.9760527663,48.2474882111,60.1281475517,2.18956916287,0.0,2.18956916287
 03/07  16:00:00,126.265526348,3.47855226558,0.0,14.4028982254,48.2474882111,60.1281475517,2.18936982641,0.0,2.18936982641
 03/07  17:00:00,130.56149847,3.47855226558,0.0,15.8089802376,48.2474882111,63.0180376616,3.27574891768,0.0,3.27574891768
 03/07  18:00:00,123.782998731,3.56175398136,0.0,19.8921924352,37.5258241642,62.7947880557,2.18895948626,0.0,2.18895948626
 03/07  19:00:00,113.427403135,3.47855226558,0.0,32.3140717043,26.8041601173,36.0181789539,1.17996927683,0.0758946411065,1.10407463573
 03/07  20:00:00,114.456870055,3.47855226558,0.0,35.9123298325,26.8041601173,33.4493877451,3.84212168948,1.65464493615,2.18747675333
 03/07  21:00:00,108.611417613,3.47855226558,0.0,46.1493734614,16.0824960704,28.0885557216,5.89165109888,4.7879101121,1.10374098678
 03/07  22:00:00,112.552229457,3.47855226558,0.0,51.3745809099,16.0824960704,26.8041601173,9.06051712097,7.95729035204,1.10322676893
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305716363,0.0,1.10305716363
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306570021,0.0,1.10306570021
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305475071,0.0,1.10305475071
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321803921,0.0,1.10321803921
 03/08  07:00:00,134.287399282,3.47855226558,0.0,91.6595801383,5.36083202345,21.4433280938,1.10316197258,0.0,1.10316197258
 03/08  08:00:00,119.940653202,3.47855226558,0.0,67.6893751393,16.0824960704,32.6817896323,3.25902892368,2.15521199884,1.10381692484
 03/08  09:00:00,157.444010673,3.47855226558,0.0,35.3062177156,48.2474882111,70.4033123869,3.54340105857,1.35381347929,2.18958757928
 03/08  10:00:00,140.059592194,3.47855226558,0.0,26.2703706651,48.2474882111,62.0547409583,5.12041147081,2.93057358373,2.18983788708
 03/08  11:00:00,129.907148917,3.47855226558,0.0,18.0445207941,48.2474882111,60.1281475517,8.49775556275,5.22260186984,3.27515369291
 03/08  12:00:00,129.371877789,3.47855226558,0.0,15.58265626,48.2474882111,62.0547409583,7.648094951,4.37155832393,3.27653662707
 03/08  13:00:00,131.15671474,3.47855226558,0.0,17.9118417175,48.2474882111,61.5103924513,5.28898922721,2.01054783343,3.27844139378
 03/08  14:00:00,128.311093305,3.5878009857,0.0,12.8071285499,48.2474882111,63.6602354638,4.45380569297,0.0897277203749,4.36407797259
 03/08  15:00:00,119.279070975,3.6651364854,0.0,7.22985863272,48.2474882111,60.1281475517,2.18948439283,0.0,2.18948439283
 03/08  16:00:00,117.692895998,3.4996086018,0.0,5.80921153924,48.2474882111,60.1281475517,2.18933557987,0.0,2.18933557987
 03/08  17:00:00,121.088233813,3.54906637109,0.0,6.26520147494,48.2474882111,63.0180376616,3.27624278602,0.0,3.27624278602
 03/08  18:00:00,115.21538106,3.64040276621,0.0,11.2459259801,37.5258241642,62.7947880557,2.18860715207,0.0,2.18860715207
 03/08  19:00:00,105.370948794,3.47855226558,0.0,24.2576173634,26.8041601173,36.0181789539,4.55113510567,3.44716779711,1.10396730856
 03/08  20:00:00,107.939289897,3.47855226558,0.0,29.3947496753,26.8041601173,33.4493877451,10.9079255295,9.8042339415,1.103691588
 03/08  21:00:00,100.724693879,3.47855226558,0.0,38.2626497273,16.0824960704,28.0885557216,14.5397274947,13.4359788041,1.10374869058
 03/08  22:00:00,103.684641975,3.47855226558,0.0,42.5069934279,16.0824960704,26.8041601173,14.9987940898,13.8953116614,1.10348242839
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306351634,0.0,1.10306351634
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306908375,0.0,1.10306908375
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306045089,0.0,1.10306045089
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306786144,0.0,1.10306786144
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320772794,0.0,1.10320772794
 03/09  07:00:00,124.471848082,3.47855226558,0.0,84.3113622722,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  08:00:00,113.615464142,3.47855226558,0.0,61.3641860792,16.0824960704,32.6817896323,5.67912910334,4.57538888014,1.1037402232
 03/09  09:00:00,149.804596095,3.48330853673,0.0,27.6620468659,48.2474882111,70.4033123869,4.85482321472,1.58089277865,3.27393043606
 03/09  10:00:00,130.725804037,3.47855226558,0.0,16.9365825075,48.2474882111,62.0547409583,2.85396964038,0.664072104382,2.189897536
 03/09  11:00:00,124.930401203,3.47855226558,0.0,13.0677730803,48.2474882111,60.1281475517,2.24137714616,0.0512904329615,2.1900867132
 03/09  12:00:00,125.947899642,3.47855226558,0.0,12.1586781126,48.2474882111,62.0547409583,3.27670488483,0.0,3.27670488483
 03/09  13:00:00,126.966485831,3.48711213472,0.0,13.7130529402,48.2474882111,61.5103924513,4.36443974518,0.0,4.36443974518
 03/09  14:00:00,125.598970442,3.51880778561,0.0,10.1639988871,48.2474882111,63.6602354638,3.27766773233,0.0,3.27766773233
 03/09  15:00:00,121.348819109,3.47855226558,0.0,9.48619098681,48.2474882111,60.1281475517,3.27471445963,0.0,3.27471445963
 03/09  16:00:00,120.645544958,3.47855226558,0.0,8.78291683508,48.2474882111,60.1281475517,2.23783121725,0.0485539016115,2.18927731563
 03/09  17:00:00,127.348040411,3.53541540177,0.0,12.5386590427,48.2474882111,63.0180376616,2.88495754684,0.694354613962,2.19060293288
 03/09  18:00:00,124.027827495,3.62566562752,0.0,20.0731095539,37.5258241642,62.7947880557,5.15284563663,2.96372822493,2.1891174117
 03/09  19:00:00,111.183447863,3.47855226558,0.0,30.0701164318,26.8041601173,36.0181789539,12.5720907036,10.3839250758,2.18816562777
 03/09  20:00:00,111.41177709,3.47855226558,0.0,32.8672368683,26.8041601173,33.4493877451,15.1073074641,14.0036367068,1.10367075728
 03/09  21:00:00,104.230870245,3.47855226558,0.0,41.7688260928,16.0824960704,28.0885557216,20.7587799905,19.655013439,1.10376655149
 03/09  22:00:00,108.810961743,3.47855226558,0.0,47.6333131957,16.0824960704,26.8041601173,26.6584291547,25.5551995417,1.10322961301
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306922045,0.0,1.10306922045
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030604419,0.0,1.1030604419
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306769339,0.0,1.10306769339
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314561352,0.0,1.10314561352
 03/10  07:00:00,145.78611341,3.47855226558,0.0,105.6256276,5.36083202345,21.4433280938,1.10317184337,0.0,1.10317184337
 03/10  08:00:00,130.113337089,3.47855226558,0.0,77.8620590271,16.0824960704,32.6817896323,31.7186690119,30.6148463983,1.10382261351
 03/10  09:00:00,166.421073425,3.47855226558,0.0,44.2832804675,48.2474882111,70.4033123869,25.9146014477,23.7248043273,2.18979712041
 03/10  10:00:00,143.58641971,3.47855226558,0.0,29.7971981812,48.2474882111,62.0547409583,19.6282951584,16.3534044402,3.27489071821
 03/10  11:00:00,132.211497737,3.47855226558,0.0,20.3488696149,48.2474882111,60.1281475517,11.8716868449,9.68157499954,2.19011184538
 03/10  12:00:00,130.819819364,3.47855226558,0.0,17.0305978348,48.2474882111,62.0547409583,8.80048898376,5.52425621563,3.27623276813
 03/10  13:00:00,133.090439,3.47855226558,0.0,19.8455659782,48.2474882111,61.5103924513,6.99120612667,3.71347493363,3.27773119304
 03/10  14:00:00,129.032581852,3.49687083397,0.0,13.6195472486,48.2474882111,63.6602354638,5.84676004271,1.48297713118,4.36378291153
 03/10  15:00:00,121.677596405,3.47855226558,0.0,9.81496828301,48.2474882111,60.1281475517,3.18654973622,0.996941358053,2.18960837816
 03/10  16:00:00,120.05030251,3.47855226558,0.0,8.18767438788,48.2474882111,60.1281475517,2.83801886688,0.648641004725,2.18937786216
 03/10  17:00:00,123.266493871,3.53268992049,0.0,8.45983798335,48.2474882111,63.0180376616,3.27531210817,0.0,3.27531210817
 03/10  18:00:00,120.693116123,3.62803977994,0.0,16.7360240287,37.5258241642,62.7947880557,4.10002542653,1.91150094001,2.18852448652
 03/10  19:00:00,111.47118912,3.47855226558,0.0,30.3578576895,26.8041601173,36.0181789539,13.4463134023,12.342377783,1.10393561931
 03/10  20:00:00,114.106517456,3.47855226558,0.0,35.5619772341,26.8041601173,33.4493877451,21.1548519153,20.051130781,1.10372113429
 03/10  21:00:00,107.532715121,3.47855226558,0.0,45.0706709691,16.0824960704,28.0885557216,28.0230303602,25.835572185,2.18745817528
 03/10  22:00:00,111.655976652,3.47855226558,0.0,50.4783281047,16.0824960704,26.8041601173,29.453536892,29.433536892,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311859673,0.0,1.10311859673
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305509206,0.0,1.10305509206
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306377782,0.0,1.10306377782
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,37.7605877374,0.601180965016,0.0,3.58405459615,2.68041601173,16.0824960704,1.30299254752,0.199923156219,1.1030693913
 03/11  06:00:00,39.91539888,0.801574620021,0.0,5.53847208383,2.68041601173,16.0824960704,1.386834642,0.283535977109,1.10329866489
 03/11  07:00:00,169.069055631,3.47855226558,0.0,128.908569821,5.36083202345,21.4433280938,0.0304254207386,0.0104254207386,0.02
 03/11  08:00:00,126.017120577,3.47855226558,0.0,90.5883856825,5.36083202345,26.5809105114,56.1535028762,55.0501031332,1.10339974305
 03/11  09:00:00,119.405953357,3.47855226558,0.0,57.8152561472,26.8041601173,31.2995447326,46.3031239134,45.1995611149,1.1035627985
 03/11  10:00:00,103.144684175,3.47855226558,0.0,39.3062946581,26.8041601173,33.5472370403,33.0905202609,30.9025086056,2.18801165522
 03/11  11:00:00,96.5259548329,3.47855226558,0.0,33.6508620189,26.8041601173,32.583940337,17.8454980535,16.7416809322,1.10381712125
 03/11  12:00:00,98.251063964,3.50356400311,0.0,33.1032671048,26.8041601173,34.8316326447,9.93500456718,7.74702981534,2.18797475185
 03/11  13:00:00,93.3924236396,3.66113127056,0.0,29.3714551174,26.8041601173,33.5472370403,3.76095798571,2.65696801387,1.10398997183
 03/11  14:00:00,88.4397992257,3.75027538567,0.0,26.8984777971,26.8041601173,30.9784458315,1.2877325437,0.18387305368,1.10385949002
 03/11  15:00:00,65.6968933223,3.55166898927,0.0,32.7638329128,8.04124803518,21.3317032909,1.95132098516,0.847620704605,1.10370028056
 03/11  16:00:00,60.9969437917,3.47855226558,0.0,29.4213957103,8.04124803518,20.0473076865,3.29615906233,2.19259978495,1.10355927738
 03/11  17:00:00,64.9587943286,3.47855226558,0.0,33.0621473461,8.04124803518,20.3684065876,4.66625994346,3.56263117745,1.10362876602
 03/11  18:00:00,69.1936580701,3.47855226558,0.0,45.0171602217,2.68041601173,18.0090894769,10.5606746215,9.45731228952,1.10336233197
 03/11  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316529935,0.0,1.10316529935
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318586018,0.0,1.10318586018
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331517715,0.0,1.10331517715
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306364138,0.0,1.10306364138
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300777299,0.0,1.10300777299
 03/12  03:00:00,38.7138643367,0.801574620021,0.0,4.33693754044,2.68041601173,16.0824960704,0.198330571359,0.178330571359,0.02
 03/12  04:00:00,41.0516276328,1.00196827503,0.0,6.47430718162,2.68041601173,16.0824960704,1.20021152891,0.0972017409146,1.103009788
 03/12  05:00:00,40.7211932601,0.801574620021,0.0,6.34426646392,2.68041601173,16.0824960704,0.377150440689,0.357150440689,0.02
 03/12  06:00:00,42.9790592084,1.00196827503,0.0,8.40173875722,2.68041601173,16.0824960704,1.36367490564,0.260603237279,1.10307166837
 03/12  07:00:00,36.7850442203,0.801574620021,0.0,7.34278409076,2.68041601173,16.0824960704,0.626180408206,0.606180408206,0.02
 03/12  08:00:00,27.253770336,1.00196827503,0.0,7.48044988476,2.68041601173,16.0824960704,1.69593343945,0.592862568466,1.10307087099
 03/12  09:00:00,23.2346344443,0.801574620021,0.0,3.6617076481,2.68041601173,16.0824960704,0.431176688605,0.411176688605,0.02
 03/12  10:00:00,20.2585880923,0.400787310011,0.0,1.08644860606,2.68041601173,16.0824960704,1.10300569862,0.0,1.10300569862
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311684594,0.0,1.10311684594
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320796256,0.0,1.10320796256
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300659026,0.0,1.10300659026
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300641106,0.0,1.10300641106
 03/12  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300621174,0.0,1.10300621174
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308687181,0.0,1.10308687181
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030077976,0.0,1.1030077976
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306174688,0.0,1.10306174688
 03/13  03:00:00,40.1817373372,0.200393655005,0.0,1.04515948254,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  04:00:00,45.0805607799,1.00196827503,0.0,5.14240830523,2.68041601173,21.4433280938,1.10306864854,0.0,1.10306864854
 03/13  05:00:00,47.1400640762,0.801574620021,0.0,4.72188924484,5.36083202345,21.4433280938,1.1032948538,0.0,1.1032948538
 03/13  06:00:00,190.822469537,3.47855226558,0.0,145.72731706,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  07:00:00,170.745720428,3.47855226558,0.0,108.625109032,16.0824960704,32.6817896323,26.3939807806,25.2901750366,1.10380574397
 03/13  08:00:00,189.703043378,3.47855226558,0.0,67.5652504201,48.2474882111,70.4033123869,25.8564271179,22.5829160869,3.27351103096
 03/13  09:00:00,169.816851541,3.47855226558,0.0,56.0276300117,48.2474882111,62.0547409583,23.1932296568,21.0032165065,2.19001315023
 03/13  10:00:00,160.215138328,3.47855226558,0.0,48.3525102051,48.2474882111,60.1281475517,22.6913845113,19.4163119456,3.27507256564
 03/13  11:00:00,154.511607041,3.47855226558,0.0,40.7223855118,48.2474882111,62.0547409583,20.0044229801,17.8130755299,2.19134745021
 03/13  12:00:00,157.106808492,3.47855226558,0.0,43.8619354703,48.2474882111,61.5103924513,22.0877841294,17.7237665645,4.36401756489
 03/13  13:00:00,146.291831604,3.47855226558,0.0,30.8971155698,48.2474882111,63.6602354638,22.0131321621,18.7353904519,3.27774171026
 03/13  14:00:00,140.565686566,3.47855226558,0.0,28.7030584432,48.2474882111,60.1281475517,23.0683677156,19.7935949666,3.27477274899
 03/13  15:00:00,139.801437711,3.47855226558,0.0,27.9388095886,48.2474882111,60.1281475517,22.1212401512,19.9319333509,2.18930680022
 03/13  16:00:00,142.374561939,3.47855226558,0.0,27.6220437069,48.2474882111,63.0180376616,21.5607930225,19.3701763675,2.19061665501
 03/13  17:00:00,137.481452856,3.47953504698,0.0,33.6728654949,37.5258241642,62.7947880557,21.8395045866,19.6503804495,2.18912413709
 03/13  18:00:00,111.998312611,3.47855226558,0.0,45.6889811798,26.8041601173,36.0181789539,23.6160165212,21.42784953,2.18816699123
 03/13  19:00:00,126.141842229,3.47855226558,0.0,50.0646353407,26.8041601173,33.4493877451,23.7862289171,22.6825599164,1.10366900063
 03/13  20:00:00,124.999059012,3.47855226558,0.0,62.5370148605,16.0824960704,28.0885557216,25.6070973164,24.5033347326,1.10376258384
 03/13  21:00:00,127.847318309,3.47855226558,0.0,66.6696697616,16.0824960704,26.8041601173,28.0763487828,26.97312217,1.10322661276
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306754148,0.0,1.10306754148
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305784163,0.0,1.10305784163
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306525777,0.0,1.10306525777
 03/14  04:00:00,41.5905581382,0.400787310011,0.0,2.25358662857,2.68041601173,21.4433280938,0.134516889828,0.114516889828,0.02
 03/14  05:00:00,46.8915673939,0.801574620021,0.0,4.47339256251,5.36083202345,21.4433280938,1.12916828056,0.0260272580916,1.10314102247
 03/14  06:00:00,178.210809605,3.47855226558,0.0,133.115657128,5.36083202345,21.4433280938,1.12582749031,0.0226622154206,1.10316527489
 03/14  07:00:00,159.234939804,3.47855226558,0.0,99.5816617415,16.0824960704,32.6817896323,42.869958247,41.7661518462,1.10380640075
 03/14  08:00:00,183.640906641,3.47855226558,0.0,61.5031136837,48.2474882111,70.4033123869,41.181708837,38.99196469,2.189744147
 03/14  09:00:00,164.621281419,3.47855226558,0.0,50.8320598903,48.2474882111,62.0547409583,39.6131717376,36.3383776595,3.27479407808
 03/14  10:00:00,149.030578473,3.47855226558,0.0,37.1679503502,48.2474882111,60.1281475517,35.3166617751,33.1266291991,2.190032576
 03/14  11:00:00,144.894046787,3.47855226558,0.0,31.1048252575,48.2474882111,62.0547409583,33.0498860155,29.7729234976,3.27696251785
 03/14  12:00:00,145.742385795,3.47855226558,0.0,32.4975127733,48.2474882111,61.5103924513,30.560852251,27.282571728,3.27828052301
 03/14  13:00:00,140.049484993,3.47855226558,0.0,24.6547689583,48.2474882111,63.6602354638,30.1503648766,25.7868617237,4.36350315287
 03/14  14:00:00,131.314752297,3.47855226558,0.0,19.4521241743,48.2474882111,60.1281475517,26.3677911477,24.1783286261,2.18946252167
 03/14  15:00:00,128.914906059,3.47855226558,0.0,17.0522779369,48.2474882111,60.1281475517,25.1845789059,22.9950520552,2.18952685075
 03/14  16:00:00,133.818527993,3.47855226558,0.0,19.0660097611,48.2474882111,63.0180376616,25.5929992747,22.3173930293,3.27560624531
 03/14  17:00:00,129.718359712,3.55890823702,0.0,25.8303991612,37.5258241642,62.7947880557,22.8748956277,20.6863045958,2.18859103189
 03/14  18:00:00,105.125846415,3.47855226558,0.0,38.8165149837,26.8041601173,36.0181789539,30.6840227076,29.5799884713,1.1040342363
 03/14  19:00:00,121.671050635,3.47855226558,0.0,45.5938437462,26.8041601173,33.4493877451,41.1713334375,40.0676906945,1.10364274294
 03/14  20:00:00,121.804596067,3.47855226558,0.0,59.3425519148,16.0824960704,28.0885557216,53.4219798594,51.2346919007,2.18728795869
 03/14  21:00:00,127.727872684,3.47855226558,0.0,66.5502241371,16.0824960704,26.8041601173,56.760647495,56.740647495,0.02
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031062488,0.0,1.1031062488
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306606354,0.0,1.10306606354
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,46.1842715041,1.00196827503,0.0,6.24611902939,2.68041601173,21.4433280938,1.48306206564,0.380005635851,1.10305642979
 03/15  03:00:00,45.4297802729,0.801574620021,0.0,5.69202145328,2.68041601173,21.4433280938,0.217605397252,0.197605397252,0.02
 03/15  04:00:00,48.368772316,1.00196827503,0.0,8.43061984133,2.68041601173,21.4433280938,1.79515584909,0.692090728679,1.10306512041
 03/15  05:00:00,49.5664141334,0.801574620021,0.0,7.14823930205,5.36083202345,21.4433280938,1.82734949599,0.724040017062,1.10330947893
 03/15  06:00:00,190.77884255,3.47855226558,0.0,145.683690073,5.36083202345,21.4433280938,0.228756958788,0.208756958788,0.02
 03/15  07:00:00,167.224403488,3.47855226558,0.0,107.571125425,16.0824960704,32.6817896323,60.7925352001,59.6887535695,1.10378163064
 03/15  08:00:00,183.185536893,3.47855226558,0.0,61.0477439349,48.2474882111,70.4033123869,60.0871615155,56.8138258496,3.2733356659
 03/15  09:00:00,157.487112207,3.47855226558,0.0,43.6978906783,48.2474882111,62.0547409583,49.5296443636,47.3397026271,2.18994173648
 03/15  10:00:00,141.304987383,3.47855226558,0.0,29.4423592605,48.2474882111,60.1281475517,34.6746379924,32.4845242442,2.19011374817
 03/15  11:00:00,136.682507274,3.47855226558,0.0,22.8932857448,48.2474882111,62.0547409583,20.7008640646,17.4241577517,3.27670631285
 03/15  12:00:00,138.692684066,3.47855226558,0.0,25.4478110434,48.2474882111,61.5103924513,14.0174212498,9.65305269729,4.36436855247
 03/15  13:00:00,132.523781321,3.47855226558,0.0,17.1290652869,48.2474882111,63.6602354638,10.706195702,7.42861751383,3.27757818818
 03/15  14:00:00,125.895353041,3.47856661452,0.0,14.0327105698,48.2474882111,60.1281475517,7.40918938127,5.21915280366,2.19003657761
 03/15  15:00:00,120.827874934,3.48864067165,0.0,8.95515840521,48.2474882111,60.1281475517,6.24584649911,2.97182336648,3.27402313263
 03/15  16:00:00,121.040926037,3.51382051112,0.0,6.25313955884,48.2474882111,63.0180376616,2.90610623537,0.715181035665,2.1909251997
 03/15  17:00:00,112.161238621,3.62310592391,0.0,8.20908038311,37.5258241642,62.7947880557,2.18922233772,0.0,2.18922233772
 03/15  18:00:00,83.5141066895,3.47855226558,0.0,17.2047752587,26.8041601173,36.0181789539,9.56985777461,7.38182625005,2.18803152455
 03/15  19:00:00,105.669399196,3.47855226558,0.0,29.5921923074,26.8041601173,33.4493877451,19.9682081161,18.8645965753,1.10361154073
 03/15  20:00:00,105.307813558,3.47855226558,0.0,42.8457694066,16.0824960704,28.0885557216,32.2189038478,31.1152036722,1.1037001756
 03/15  21:00:00,110.918997569,3.47855226558,0.0,49.7413490216,16.0824960704,26.8041601173,37.8124114473,36.7091724105,1.10323903675
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306719127,0.0,1.10306719127
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305744807,0.0,1.10305744807
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306459995,0.0,1.10306459995
 03/16  04:00:00,40.2779705729,0.200393655005,0.0,1.14139271822,2.68041601173,21.4433280938,0.30315115962,0.28315115962,0.02
 03/16  05:00:00,48.4335078902,1.00196827503,0.0,5.81493940384,5.36083202345,21.4433280938,1.27925807258,0.176044368425,1.10321370416
 03/16  06:00:00,172.676133492,3.47855226558,0.0,127.580981015,5.36083202345,21.4433280938,1.10316896906,0.0,1.10316896906
 03/16  07:00:00,153.133910779,3.47855226558,0.0,93.4806327168,16.0824960704,32.6817896323,53.1020087731,51.9981031884,1.1039055847
 03/16  08:00:00,172.272661321,3.47855226558,0.0,50.134868363,48.2474882111,70.4033123869,47.1343241048,44.9445767598,2.18974734499
 03/16  09:00:00,149.254204464,3.47855226558,0.0,35.4649829349,48.2474882111,62.0547409583,36.9714165849,34.7814379741,2.1899786108
 03/16  10:00:00,136.622232266,3.47855226558,0.0,24.7596041432,48.2474882111,60.1281475517,25.0098335425,21.734856327,3.27497721547
 03/16  11:00:00,131.163465358,3.47855226558,0.0,17.3742438289,48.2474882111,62.0547409583,11.8596310766,8.5829783372,3.27665273937
 03/16  12:00:00,133.956982533,3.48332847433,0.0,20.7073333019,48.2474882111,61.5103924513,5.66923620532,2.39126600408,3.27797020124
 03/16  13:00:00,129.47029305,3.63213298676,0.0,13.9219962943,48.2474882111,63.6602354638,4.86616339955,0.502614133886,4.36354926566
 03/16  14:00:00,124.708237889,3.7581634736,0.0,12.5659985582,48.2474882111,60.1281475517,2.18946420574,0.0,2.18946420574
 03/16  15:00:00,118.950593984,3.71355641514,0.0,6.85296171164,48.2474882111,60.1281475517,2.18929503062,0.0,2.18929503062
 03/16  16:00:00,119.883706412,3.59732199235,0.0,5.01241845307,48.2474882111,63.0180376616,3.27612388217,0.0,3.27612388217
 03/16  17:00:00,110.73501753,3.65851460002,0.0,6.74745061553,37.5258241642,62.7947880557,2.18852277371,0.0,2.18852277371
 03/16  18:00:00,77.6155635336,3.47855226558,0.0,11.3062321028,26.8041601173,36.0181789539,1.57371550573,0.469795287837,1.1039202179
 03/16  19:00:00,96.5636239799,3.47855226558,0.0,20.4864170912,26.8041601173,33.4493877451,5.45412506585,4.35047572287,1.10364934298
 03/16  20:00:00,95.9908107752,3.47855226558,0.0,33.5287666235,16.0824960704,28.0885557216,13.563624665,12.4599269276,1.10369773741
 03/16  21:00:00,101.466543873,3.47855226558,0.0,40.2888953259,16.0824960704,26.8041601173,19.8398112566,18.7363748438,1.10343641274
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306454986,0.0,1.10306454986
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306834223,0.0,1.10306834223
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306025815,0.0,1.10306025815
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306622578,0.0,1.10306622578
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,154.175761509,3.47855226558,0.0,109.080609032,5.36083202345,21.4433280938,1.18290687288,0.0796534675179,1.10325340536
 03/17  07:00:00,140.808793053,3.47855226558,0.0,81.1555149904,16.0824960704,32.6817896323,37.3945978119,36.2907243686,1.10387344325
 03/17  08:00:00,169.06678673,3.47855226558,0.0,46.9289937725,48.2474882111,70.4033123869,32.9040227703,30.7145916913,2.18943107896
 03/17  09:00:00,148.403547902,3.47855226558,0.0,34.6143263727,48.2474882111,62.0547409583,28.7736353728,25.4986545444,3.27498082835
 03/17  10:00:00,135.043078963,3.47855226558,0.0,23.1804508403,48.2474882111,60.1281475517,21.9452922339,19.7554670738,2.18982516015
 03/17  11:00:00,131.557121008,3.47855226558,0.0,17.7678994793,48.2474882111,62.0547409583,17.1528717909,13.8766303396,3.27624145135
 03/17  12:00:00,135.301599296,3.47855226558,0.0,22.0567262741,48.2474882111,61.5103924513,14.7117485981,10.3475048011,4.36424379705
 03/17  13:00:00,131.631215777,3.49727254294,0.0,16.2177794653,48.2474882111,63.6602354638,11.3633312089,8.08529031186,3.27804089705
 03/17  14:00:00,126.284902247,3.47855226558,0.0,14.4222741248,48.2474882111,60.1281475517,9.02025408631,6.83066589759,2.18958818872
 03/17  15:00:00,124.682913418,3.47855226558,0.0,12.8202852959,48.2474882111,60.1281475517,8.51323859676,6.32386893924,2.18936965752
 03/17  16:00:00,125.839825599,3.52539383372,0.0,11.0404657985,48.2474882111,63.0180376616,8.69996747314,5.42428684151,3.27568063163
 03/17  17:00:00,120.529986009,3.62303649179,0.0,16.5778972028,37.5258241642,62.7947880557,6.67501769589,4.48624692024,2.18877077565
 03/17  18:00:00,94.9710690247,3.47855226558,0.0,28.6617375938,26.8041601173,36.0181789539,13.7858041264,12.681766431,1.10403769532
 03/17  19:00:00,111.134035602,3.47855226558,0.0,35.0568287128,26.8041601173,33.4493877451,20.6103686727,18.4229700869,2.18739858581
 03/17  20:00:00,107.089388323,3.47855226558,0.0,44.6273441717,16.0824960704,28.0885557216,25.9567981621,24.8531050462,1.10369311589
 03/17  21:00:00,111.160257243,3.47855226558,0.0,49.9826086959,16.0824960704,26.8041601173,28.951249852,28.931249852,0.02
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10326723589,0.0,1.10326723589
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305997479,0.0,1.10305997479
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306569162,0.0,1.10306569162
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305542628,0.0,1.10305542628
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,34.9973610925,0.200393655005,0.0,1.22161526129,2.68041601173,16.0824960704,1.24722090262,0.143989948614,1.10323095401
 03/18  06:00:00,166.706850122,3.47855226558,0.0,121.611697645,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,138.590748384,3.47855226558,0.0,95.7600134891,5.36083202345,26.5809105114,45.9393057716,44.8360197741,1.10328599755
 03/18  08:00:00,132.263861843,3.47855226558,0.0,70.6731646334,26.8041601173,31.2995447326,43.5099374324,42.4063163875,1.10362104486
 03/18  09:00:00,127.236478308,3.47855226558,0.0,63.3980887905,26.8041601173,33.5472370403,43.1627718014,40.97514605,2.18762575142
 03/18  10:00:00,121.473817057,3.47855226558,0.0,58.5987242432,26.8041601173,32.583940337,40.9686558313,39.8647889692,1.10386686209
 03/18  11:00:00,120.144175468,3.47855226558,0.0,55.021390346,26.8041601173,34.8316326447,40.8825390382,38.6944732268,2.18806581139
 03/18  12:00:00,116.300878966,3.47855226558,0.0,52.4624894488,26.8041601173,33.5472370403,37.9530468844,36.849199429,1.1038474554
 03/18  13:00:00,108.354519646,3.47855226558,0.0,47.084921337,26.8041601173,30.9784458315,36.0179704065,34.9140787273,1.10389167915
 03/18  14:00:00,90.3719162215,3.47855226558,0.0,57.5119725357,8.04124803518,21.3317032909,35.4976420852,34.3939122169,1.10372986828
 03/18  15:00:00,90.3563492963,3.47855226558,0.0,58.7808012149,8.04124803518,20.0473076865,34.802557272,33.6989762636,1.1035810084
 03/18  16:00:00,96.1888774083,3.47855226558,0.0,64.2922304259,8.04124803518,20.3684065876,34.5832649881,33.4797181328,1.10354685533
 03/18  17:00:00,95.1637115997,3.47855226558,0.0,70.9872137513,2.68041601173,18.0090894769,34.921440523,33.8180659621,1.10337456086
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317368881,0.0,1.10317368881
 03/18  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318968493,0.0,1.10318968493
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325898684,0.0,1.10325898684
 03/18  22:00:00,37.6917874408,0.601180965016,0.0,3.51525429958,2.68041601173,16.0824960704,0.0757425261335,0.0557425261335,0.02
 03/18  23:00:00,42.5686544173,1.00196827503,0.0,7.99133396606,2.68041601173,16.0824960704,1.38900579811,0.285940986372,1.10306481174
 03/18  24:00:00,42.1025536299,0.801574620021,0.0,7.72562683372,2.68041601173,16.0824960704,0.642232733022,0.622232733022,0.02
 03/19  01:00:00,46.1134180686,1.00196827503,0.0,11.5360976173,2.68041601173,16.0824960704,3.11252635102,2.00951827959,1.10300807142
 03/19  02:00:00,50.0571830619,1.69597981636,0.0,14.7858510694,2.68041601173,16.0824960704,2.0805425972,2.0605425972,0.02
 03/19  03:00:00,56.5729035478,2.18528847097,0.0,20.8122629006,2.68041601173,16.0824960704,4.74027586966,3.63720617596,1.1030696937
 03/19  04:00:00,59.9581322036,2.69839989965,0.0,23.6843801277,2.68041601173,16.0824960704,3.17803287954,3.15803287954,0.02
 03/19  05:00:00,62.5027078925,2.51942849873,0.0,26.4079272176,2.68041601173,16.0824960704,5.90421667071,4.80097097191,1.1032456988
 03/19  06:00:00,63.2125445277,2.69839989965,0.0,26.9387924519,2.68041601173,16.0824960704,3.91906504316,3.89906504316,0.02
 03/19  07:00:00,53.0424785084,2.51942849873,0.0,26.8170311668,2.68041601173,16.0824960704,6.4498510877,5.34678599872,1.10306508898
 03/19  08:00:00,43.2253414426,2.69839989965,0.0,21.7555893668,2.68041601173,16.0824960704,4.07897006168,4.05897006168,0.02
 03/19  09:00:00,32.9568070355,1.38133333095,0.0,12.8041215283,2.68041601173,16.0824960704,5.94683658736,4.84377522441,1.10306136294
 03/19  10:00:00,27.4804276777,0.801574620021,0.0,7.90750088144,2.68041601173,16.0824960704,3.09547818368,3.07547818368,0.02
 03/19  11:00:00,27.4207395839,1.00196827503,0.0,7.64741913264,2.68041601173,16.0824960704,3.93048511018,2.82730233707,1.10318277311
 03/19  12:00:00,23.7238057179,0.801574620021,0.0,4.15087892164,2.68041601173,16.0824960704,1.12830665934,1.10830665934,0.02
 03/19  13:00:00,25.9840609803,1.00196827503,0.0,6.21074052904,2.68041601173,16.0824960704,1.81060902389,0.707278376444,1.10333064745
 03/19  14:00:00,25.6578883107,0.801574620021,0.0,6.08496151451,2.68041601173,16.0824960704,1.28192156891,0.178733034376,1.10318853453
 03/19  15:00:00,28.2151990863,1.00196827503,0.0,8.44187863509,2.68041601173,16.0824960704,0.292179522577,0.272179522577,0.02
 03/19  16:00:00,26.6313365422,0.801574620021,0.0,7.05840974597,2.68041601173,16.0824960704,0.136080543265,0.116080543265,0.02
 03/19  17:00:00,30.0429523439,1.00196827503,0.0,10.2696318927,2.68041601173,16.0824960704,1.42835206973,0.325293753088,1.10305831664
 03/19  18:00:00,29.2269434525,0.881768226684,0.0,9.57382304961,2.68041601173,16.0824960704,0.268067673733,0.248067673733,0.02
 03/19  19:00:00,49.9621423319,2.00438835831,0.0,19.3170684641,2.68041601173,16.0824960704,2.19003078967,1.08702233487,1.10300845481
 03/19  20:00:00,54.592017913,1.91655250537,0.0,19.1001132314,2.68041601173,16.0824960704,1.12757965475,1.10757965475,0.02
 03/19  21:00:00,65.4073037681,2.71991251538,0.0,29.1120390765,2.68041601173,16.0824960704,3.63038387337,2.52715826849,1.10322560488
 03/19  22:00:00,65.9782550913,2.49791588299,0.0,29.9049870321,2.68041601173,16.0824960704,2.56017117182,2.54017117182,0.02
 03/19  23:00:00,75.0460938047,2.71991251538,0.0,38.7508291132,2.68041601173,16.0824960704,5.65367762155,4.55061660423,1.10306101732
 03/19  24:00:00,73.5962404739,2.49791588299,0.0,37.5229724148,2.68041601173,16.0824960704,4.0103738536,3.9903738536,0.02
 03/20  01:00:00,83.7671410524,2.71991251538,0.0,42.1110443373,2.68041601173,21.4433280938,6.87733745291,5.77421054599,1.10312690692
 03/20  02:00:00,79.9087964418,2.49791588299,0.0,38.4746963592,2.68041601173,21.4433280938,4.66897389372,4.64897389372,0.02
 03/20  03:00:00,86.9393111289,2.71991251538,0.0,45.2832144139,2.68041601173,21.4433280938,7.67114448978,6.56801782331,1.10312666646
 03/20  04:00:00,83.8180658434,2.49791588299,0.0,42.3839657607,2.68041601173,21.4433280938,5.3833471391,5.3633471391,0.02
 03/20  05:00:00,93.887733568,2.71991251538,0.0,49.5512208412,5.36083202345,21.4433280938,8.45978215603,7.35650497165,1.10327718438
 03/20  06:00:00,288.283302052,3.47855226558,0.0,243.188149575,5.36083202345,21.4433280938,2.17363750092,1.0704493363,1.10318816463
 03/20  07:00:00,240.597840414,3.47855226558,0.0,183.411895685,16.0824960704,32.6817896323,91.1692945842,90.065525851,1.10376873318
 03/20  08:00:00,239.946674493,3.47855226558,0.0,117.808881536,48.2474882111,70.4033123869,89.9199136991,87.7304927308,2.18942096824
 03/20  09:00:00,208.179486927,3.47855226558,0.0,94.3902653984,48.2474882111,62.0547409583,81.1453990561,78.955375623,2.19002343312
 03/20  10:00:00,186.09636354,3.47855226558,0.0,74.2337354174,48.2474882111,60.1281475517,68.0022725754,64.7272595087,3.27501306664
 03/20  11:00:00,172.537366874,3.47855226558,0.0,58.7481453446,48.2474882111,62.0547409583,53.5370994715,50.2604414873,3.27665798419
 03/20  12:00:00,171.411033037,3.47855226558,0.0,58.1661600148,48.2474882111,61.5103924513,43.6222697963,40.3443406483,3.27792914803
 03/20  13:00:00,157.727386081,3.47855226558,0.0,42.3326700465,48.2474882111,63.6602354638,38.2523200567,33.8883642758,4.36395578085
 03/20  14:00:00,147.011725796,3.47855226558,0.0,35.1490976735,48.2474882111,60.1281475517,29.7902275436,27.6008242657,2.18940327797
 03/20  15:00:00,144.658609435,3.47855226558,0.0,32.7959813127,48.2474882111,60.1281475517,28.457003544,26.2677846869,2.18921885707
 03/20  16:00:00,145.980239063,3.47855226558,0.0,31.2277208311,48.2474882111,63.0180376616,31.9824906088,28.7065170988,3.27597350993
 03/20  17:00:00,147.135337274,3.47855226558,0.0,43.3277326942,37.5258241642,62.7947880557,34.2450471654,32.0566281002,2.18841906523
 03/20  18:00:00,124.431593761,3.47855226558,0.0,58.12226233,26.8041601173,36.0181789539,36.5494501119,35.4456132375,1.10383687436
 03/20  19:00:00,137.725434309,3.47855226558,0.0,64.115560754,26.8041601173,33.4493877451,38.6291429448,37.5255433857,1.10359955912
 03/20  20:00:00,140.035476501,3.47855226558,0.0,77.5734323495,16.0824960704,28.0885557216,41.292329916,40.188530909,1.10379900705
 03/20  21:00:00,142.681745918,3.47855226558,0.0,81.5040973703,16.0824960704,26.8041601173,42.6513630309,41.5480910392,1.10327199165
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306528446,0.0,1.10306528446
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305362422,0.0,1.10305362422
 03/21  01:00:00,40.3448330884,0.200393655005,0.0,1.20825523378,2.68041601173,21.4433280938,0.113236936151,0.0932369361506,0.02
 03/21  02:00:00,46.237520226,1.00196827503,0.0,6.29936775129,2.68041601173,21.4433280938,1.1547945212,0.0517321972367,1.10306232397
 03/21  03:00:00,46.0711569699,0.801574620021,0.0,6.33339815026,2.68041601173,21.4433280938,0.26610618468,0.24610618468,0.02
 03/21  04:00:00,48.7648586616,1.00196827503,0.0,8.82670618695,2.68041601173,21.4433280938,1.33620399058,0.23313657664,1.10306741394
 03/21  05:00:00,50.794554073,0.801574620021,0.0,8.37637924156,5.36083202345,21.4433280938,0.751109045846,0.731109045846,0.02
 03/21  06:00:00,205.535140385,3.47855226558,0.0,160.439987908,5.36083202345,21.4433280938,1.15971472652,0.0564837745032,1.10323095202
 03/21  07:00:00,173.46830437,3.47855226558,0.0,116.282359641,16.0824960704,32.6817896323,49.2191125406,48.1153120983,1.10380044221
 03/21  08:00:00,192.133469454,3.47855226558,0.0,69.9956764961,48.2474882111,70.4033123869,40.948041736,38.7586504429,2.18939129317
 03/21  09:00:00,165.657464503,3.47855226558,0.0,51.868242974,48.2474882111,62.0547409583,33.6833677558,30.4086931755,3.27467458025
 03/21  10:00:00,147.10056738,3.47855226558,0.0,35.2379392579,48.2474882111,60.1281475517,24.3020420098,22.1120831181,2.18995889161
 03/21  11:00:00,138.291940862,3.47855226558,0.0,24.5027193329,48.2474882111,62.0547409583,16.7122111418,13.4358003966,3.27641074521
 03/21  12:00:00,141.327020131,3.47855226558,0.0,28.082147109,48.2474882111,61.5103924513,11.4402471931,7.07655378093,4.36369341221
 03/21  13:00:00,133.982815103,3.4920749436,0.0,18.5745763903,48.2474882111,63.6602354638,5.60745402309,2.32987195546,3.27758206762
 03/21  14:00:00,126.886817277,3.50246752545,0.0,15.0002738942,48.2474882111,60.1281475517,2.18960071082,0.0,2.18960071082
 03/21  15:00:00,120.639699679,3.50816202979,0.0,8.74746179197,48.2474882111,60.1281475517,2.18933828546,0.0,2.18933828546
 03/21  16:00:00,122.899044157,3.47880354978,0.0,8.14627464049,48.2474882111,63.0180376616,3.27556585404,0.0,3.27556585404
 03/21  17:00:00,116.693293756,3.56688953618,0.0,12.7973519054,37.5258241642,62.7947880557,2.18865129702,0.0,2.18865129702
 03/21  18:00:00,91.373053763,3.47855226558,0.0,25.0637223322,26.8041601173,36.0181789539,1.78984277632,0.685969156945,1.10387361938
 03/21  19:00:00,104.985997091,3.47855226558,0.0,31.3761235356,26.8041601173,33.4493877451,2.44387523429,1.34021542365,1.10365981064
 03/21  20:00:00,106.053445446,3.47855226558,0.0,43.5914012944,16.0824960704,28.0885557216,4.96329768252,2.775985863,2.18731181952
 03/21  21:00:00,109.960688355,3.47855226558,0.0,48.783039808,16.0824960704,26.8041601173,4.65919989088,4.63919989088,0.02
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306394642,0.0,1.10306394642
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306545138,0.0,1.10306545138
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305518835,0.0,1.10305518835
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306165057,0.0,1.10306165057
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323042349,0.0,1.10323042349
 03/22  06:00:00,144.647388007,3.47855226558,0.0,99.5522355297,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  07:00:00,129.663259943,3.47855226558,0.0,72.477315214,16.0824960704,32.6817896323,15.6110593673,14.5072908725,1.10376849478
 03/22  08:00:00,154.61234944,3.47855226558,0.0,32.4745564825,48.2474882111,70.4033123869,13.2599764144,9.98622433544,3.27375207897
 03/22  09:00:00,136.034401159,3.47855226558,0.0,22.2451796303,48.2474882111,62.0547409583,7.489856468,5.30001727364,2.18983919435
 03/22  10:00:00,125.295906518,3.47855226558,0.0,13.4332783952,48.2474882111,60.1281475517,3.3694165462,1.17943125775,2.18998528845
 03/22  11:00:00,124.39330756,3.47855226558,0.0,10.604086031,48.2474882111,62.0547409583,3.27644982553,0.0,3.27644982553
 03/22  12:00:00,125.781049236,3.53693305361,0.0,12.4777954258,48.2474882111,61.5103924513,4.36380921904,0.0,4.36380921904
 03/22  13:00:00,123.213275958,3.84329017373,0.0,7.45382201507,48.2474882111,63.6602354638,3.27762518521,0.0,3.27762518521
 03/22  14:00:00,117.034307709,3.88797719398,0.0,4.76225465861,48.2474882111,60.1281475517,2.18975644106,0.0,2.18975644106
 03/22  15:00:00,112.891843268,3.7932133699,0.0,0.714554040987,48.2474882111,60.1281475517,2.1894075642,0.0,2.1894075642
 03/22  16:00:00,115.599004657,3.60291478917,0.0,0.722123901451,48.2474882111,63.0180376616,3.27569104279,0.0,3.27569104279
 03/22  17:00:00,105.996602352,3.66087004456,0.0,2.00667999325,37.5258241642,62.7947880557,2.18888793506,0.0,2.18888793506
 03/22  18:00:00,72.5981160388,3.47855226558,0.0,6.28878460791,26.8041601173,36.0181789539,1.10403043778,0.0,1.10403043778
 03/22  19:00:00,87.1345821193,3.47855226558,0.0,13.5247085639,26.8041601173,33.4493877451,2.18737781838,0.0,2.18737781838
 03/22  20:00:00,86.2230310485,3.47855226558,0.0,23.7609868968,16.0824960704,28.0885557216,1.10367737735,0.0,1.10367737735
 03/22  21:00:00,90.8367313531,3.47855226558,0.0,29.6590828058,16.0824960704,26.8041601173,0.978874189051,0.958874189051,0.02
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322382049,0.0,1.10322382049
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305336202,0.0,1.10305336202
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305986033,0.0,1.10305986033
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
