Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306454613,0.0,1.10306454613
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321425743,0.0,1.10321425743
 03/23  06:00:00,120.147436399,3.47855226558,0.0,75.0522839218,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,113.547311642,3.47855226558,0.0,56.3613669131,16.0824960704,32.6817896323,3.96737015055,1.77999897179,2.18737117877
 03/23  08:00:00,148.219601361,3.48881272243,0.0,26.0715479469,48.2474882111,70.4033123869,2.24773936984,0.0581648666143,2.18957450322
 03/23  09:00:00,128.17076954,3.47855226558,0.0,14.3815480113,48.2474882111,62.0547409583,2.18979721907,0.0,2.18979721907
 03/23  10:00:00,119.89032384,3.47855226558,0.0,8.02769571769,48.2474882111,60.1281475517,3.27484365871,0.0,3.27484365871
 03/23  11:00:00,119.882604353,3.47855226558,0.0,6.09338282411,48.2474882111,62.0547409583,2.19051962614,0.0,2.19051962614
 03/23  12:00:00,119.835188937,3.5493164636,0.0,6.51955171679,48.2474882111,61.5103924513,4.36397482694,0.0,4.36397482694
 03/23  13:00:00,119.198955972,3.80804467611,0.0,3.47474752716,48.2474882111,63.6602354638,3.27762346587,0.0,3.27762346587
 03/23  14:00:00,114.570213145,3.90536054948,0.442647337689,1.83812940129,48.2474882111,60.1281475517,3.27460693613,0.0,3.27460693613
 03/23  15:00:00,113.280846386,3.87274774967,0.986934479246,0.0370883001121,48.2474882111,60.1281475517,2.18915670949,0.0,2.18915670949
 03/23  16:00:00,115.903095005,3.6843446505,0.944426600851,0.000357786532608,48.2474882111,63.0180376616,2.19085366868,0.0,2.19085366868
 03/23  17:00:00,105.810713011,3.69509585915,0.946962993003,0.839601844426,37.5258241642,62.7947880557,2.18914077307,0.0,2.18914077307
 03/23  18:00:00,69.8087482171,3.47855226558,0.0580799750868,3.44133681116,26.8041601173,36.0181789539,2.187907453,0.0,2.187907453
 03/23  19:00:00,82.2672896637,3.47855226558,0.0,8.65741610832,26.8041601173,33.4493877451,1.10356504648,0.0,1.10356504648
 03/23  20:00:00,79.9476096077,3.47855226558,0.0,17.485565456,16.0824960704,28.0885557216,1.10379240836,0.0,1.10379240836
 03/23  21:00:00,84.2533514372,3.47855226558,0.0,23.0757028899,16.0824960704,26.8041601173,1.10320392819,0.0,1.10320392819
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306546918,0.0,1.10306546918
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030560809,0.0,1.1030560809
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306180488,0.0,1.10306180488
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032292524,0.0,1.1032292524
 03/24  06:00:00,109.84801043,3.47855226558,0.0,64.7528579534,5.36083202345,21.4433280938,1.1031679874,0.0,1.1031679874
 03/24  07:00:00,106.986192642,3.47855226558,0.0,52.2675812462,16.0824960704,32.6817896323,8.14623271453,7.04241929483,1.10381341971
 03/24  08:00:00,152.55527714,3.4991024487,0.0,30.3969339991,48.2474882111,70.4033123869,6.61352862126,4.42401609092,2.18951253034
 03/24  09:00:00,135.87029356,3.47855226558,0.0,22.0810720309,48.2474882111,62.0547409583,5.27541242717,3.08570461978,2.18970780739
 03/24  10:00:00,124.127320152,3.47855226558,0.0,12.2646920293,48.2474882111,60.1281475517,4.25982286691,0.984972649799,3.27485021711
 03/24  11:00:00,123.262116029,3.47855226558,0.0,9.47289450024,48.2474882111,62.0547409583,3.27610907064,0.0,3.27610907064
 03/24  12:00:00,125.334919449,3.52233404614,0.0,12.0462646463,48.2474882111,61.5103924513,3.27834912132,0.0,3.27834912132
 03/24  13:00:00,123.887496597,3.55893171153,0.0,8.41240111681,48.2474882111,63.6602354638,3.2775321276,0.0,3.2775321276
 03/24  14:00:00,118.607038672,3.47855226558,0.0,6.74441054944,48.2474882111,60.1281475517,3.27463781397,0.0,3.27463781397
 03/24  15:00:00,115.510930914,3.48575096239,0.0,3.64110409512,48.2474882111,60.1281475517,2.18937220659,0.0,2.18937220659
 03/24  16:00:00,117.268721691,3.58606818374,0.0,2.40868754051,48.2474882111,63.0180376616,2.19045732272,0.0,2.19045732272
 03/24  17:00:00,107.938202546,3.69364088632,0.0,3.91550934574,37.5258241642,62.7947880557,2.18933918223,0.0,2.18933918223
 03/24  18:00:00,73.634035743,3.47855226558,0.0,7.32470431212,26.8041601173,36.0181789539,2.1881139137,0.0,2.1881139137
 03/24  19:00:00,88.2364576708,3.47855226558,0.0,14.6265841154,26.8041601173,33.4493877451,1.81831044918,0.714663093547,1.10364735563
 03/24  20:00:00,89.7212757874,3.47855226558,0.0,27.2592316357,16.0824960704,28.0885557216,8.82887481937,7.725144682,1.10373013737
 03/24  21:00:00,93.6328615633,3.47855226558,0.0,32.455213016,16.0824960704,26.8041601173,15.2226199567,14.1194154438,1.10320451283
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103055936,0.0,1.103055936
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306129218,0.0,1.10306129218
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306476647,0.0,1.10306476647
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321715875,0.0,1.10321715875
 03/25  06:00:00,141.614187346,3.47855226558,0.0,96.5190348687,5.36083202345,21.4433280938,1.12650517558,0.0233349839875,1.10317019159
 03/25  07:00:00,114.009331717,3.47855226558,0.0,76.1132634894,5.36083202345,26.5809105114,36.117462581,36.097462581,0.02
 03/25  08:00:00,118.591908392,3.47855226558,0.0,57.0012111828,26.8041601173,31.2995447326,32.73814027,30.5510097001,2.18713056999
 03/25  09:00:00,106.612381236,3.47855226558,0.0,42.7739917191,26.8041601173,33.5472370403,26.0167600624,24.912736176,1.10402388643
 03/25  10:00:00,95.6319173947,3.47855226558,0.0,32.7568245807,26.8041601173,32.583940337,19.5342647939,18.4304203709,1.10384442299
 03/25  11:00:00,91.5936261178,3.47855226558,0.0,26.4708409961,26.8041601173,34.8316326447,13.957114796,11.7692601655,2.18785463047
 03/25  12:00:00,89.0533097703,3.47855226558,0.0,25.214920253,26.8041601173,33.5472370403,7.91146355799,6.80748736604,1.10397619195
 03/25  13:00:00,84.7151804505,3.47855226558,0.0,23.445582142,26.8041601173,30.9784458315,5.39615573832,4.2923073624,1.10384837592
 03/25  14:00:00,65.4992826703,3.47855226558,0.0,32.6393389845,8.04124803518,21.3317032909,5.18482213134,2.99733910853,2.18748302281
 03/25  15:00:00,62.4643698513,3.47855226558,0.0,30.88882177,8.04124803518,20.0473076865,2.4483304971,1.34482910509,1.10350139201
 03/25  16:00:00,59.4216432152,3.47855226558,0.0,27.5249962328,8.04124803518,20.3684065876,1.77133646711,0.667768056044,1.10356841106
 03/25  17:00:00,57.1425720638,3.47855226558,0.0,32.9660742155,2.68041601173,18.0090894769,0.274264397041,0.254264397041,0.02
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321572277,0.0,1.10321572277
 03/25  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321294546,0.0,1.10321294546
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325468043,0.0,1.10325468043
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305020782,0.0,1.10305020782
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302824456,0.0,1.10302824456
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300178281,0.0,1.10300178281
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317658671,0.0,1.10317658671
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300155615,0.0,1.10300155615
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300013133,0.0,1.10300013133
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311797197,0.0,1.10311797197
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326458472,0.0,1.10326458472
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311189596,0.0,1.10311189596
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300452074,0.0,1.10300452074
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300443289,0.0,1.10300443289
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316639291,0.0,1.10316639291
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300436031,0.0,1.10300436031
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305585479,0.0,1.10305585479
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  03:00:00,41.1680251739,0.400787310011,0.0,1.8310536642,2.68041601173,21.4433280938,1.10306353311,0.0,1.10306353311
 03/27  04:00:00,39.9899691239,0.200393655005,0.0,0.853391269229,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  05:00:00,44.9890435846,0.601180965016,0.0,2.77126240817,5.36083202345,21.4433280938,1.10322760078,0.0,1.10322760078
 03/27  06:00:00,180.382300275,3.47855226558,0.0,135.287147798,5.36083202345,21.4433280938,1.10316066665,0.0,1.10316066665
 03/27  07:00:00,153.570932534,3.47855226558,0.0,98.8523211388,16.0824960704,32.6817896323,7.30872670113,6.20494324378,1.10378345734
 03/27  08:00:00,176.284281267,3.47855226558,0.0,54.1464883097,48.2474882111,70.4033123869,5.50557434361,3.31595022223,2.18962412138
 03/27  09:00:00,153.119054028,3.47855226558,0.0,39.3298324986,48.2474882111,62.0547409583,2.94662568402,0.756642608803,2.18998307522
 03/27  10:00:00,136.956939528,3.47855226558,0.0,25.0943114059,48.2474882111,60.1281475517,3.27489994845,0.0,3.27489994845
 03/27  11:00:00,133.869659318,3.47855226558,0.0,20.0804377893,48.2474882111,62.0547409583,3.27645882914,0.0,3.27645882914
 03/27  12:00:00,136.487002422,3.47855226558,0.0,23.2421294004,48.2474882111,61.5103924513,3.2781650446,0.0,3.2781650446
 03/27  13:00:00,131.25537849,3.47855226558,0.0,15.8606624551,48.2474882111,63.6602354638,3.27782600311,0.0,3.27782600311
 03/27  14:00:00,127.481671465,3.47855226558,0.0,15.6190433425,48.2474882111,60.1281475517,3.27489969197,0.0,3.27489969197
 03/27  15:00:00,128.416009771,3.47855226558,0.0,16.5533816489,48.2474882111,60.1281475517,2.49212719338,0.302887531441,2.18923966194
 03/27  16:00:00,131.665905523,3.47855226558,0.0,16.9133872906,48.2474882111,63.0180376616,9.97819437742,6.70272244067,3.27547193675
 03/27  17:00:00,128.9023547,3.5228171076,0.0,25.0504852787,37.5258241642,62.7947880557,18.0394227623,16.9350916447,1.10433111758
 03/27  18:00:00,103.281665042,3.47855226558,0.0,36.9723336114,26.8041601173,36.0181789539,26.1273785223,23.9393313466,2.18804717573
 03/27  19:00:00,112.631393416,3.47855226558,0.0,41.4888531936,26.8041601173,33.4493877451,25.8574167767,24.7538453703,1.1035714064
 03/27  20:00:00,115.947169568,3.47855226558,0.0,53.4851254166,16.0824960704,28.0885557216,27.2228286203,26.1190484314,1.10378018893
 03/27  21:00:00,119.773185874,3.47855226558,0.0,58.5955373266,16.0824960704,26.8041601173,29.2863185065,28.1830849598,1.10323354671
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305066068,0.0,1.10305066068
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305650011,0.0,1.10305650011
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030610361,0.0,1.1030610361
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  05:00:00,44.325788723,0.400787310011,0.0,2.30840120162,5.36083202345,21.4433280938,1.2286974976,0.125564824843,1.10313267275
 03/28  06:00:00,173.261666255,3.47855226558,0.0,128.166513778,5.36083202345,21.4433280938,1.10315241474,0.0,1.10315241474
 03/28  07:00:00,149.975014075,3.47855226558,0.0,95.2564026795,16.0824960704,32.6817896323,42.2241452367,41.120379167,1.10376606971
 03/28  08:00:00,181.15778052,3.47855226558,0.0,59.0199875629,48.2474882111,70.4033123869,40.4751503528,38.2855732608,2.18957709198
 03/28  09:00:00,163.148414324,3.47855226558,0.0,49.3591927949,48.2474882111,62.0547409583,38.8427724183,36.6528385798,2.18993383848
 03/28  10:00:00,155.902317908,3.47855226558,0.0,44.0396897857,48.2474882111,60.1281475517,38.3602875262,35.0851247753,3.27516275091
 03/28  11:00:00,152.87436291,3.47855226558,0.0,39.0851413814,48.2474882111,62.0547409583,36.8254812368,33.5491189429,3.27636229388
 03/28  12:00:00,154.678598545,3.47855226558,0.0,41.4337255232,48.2474882111,61.5103924513,34.5932336189,31.3151791153,3.27805450361
 03/28  13:00:00,145.854488494,3.47855226558,0.0,30.4597724594,48.2474882111,63.6602354638,31.5457633936,28.2680606005,3.27770279304
 03/28  14:00:00,138.401052657,3.47855226558,0.0,26.5384245348,48.2474882111,60.1281475517,28.5604934841,25.2857169569,3.27477652725
 03/28  15:00:00,136.354872091,3.47855226558,0.0,24.4922439683,48.2474882111,60.1281475517,27.058316769,24.8688681306,2.18944863834
 03/28  16:00:00,140.024963005,3.47855226558,0.0,25.2724447721,48.2474882111,63.0180376616,28.0310831746,25.840806379,2.19027679557
 03/28  17:00:00,135.654565735,3.55329673535,0.0,31.7722166861,37.5258241642,62.7947880557,28.1479506002,25.9587988002,2.18915179994
 03/28  18:00:00,109.567941033,3.47855226558,0.0,43.258609602,26.8041601173,36.0181789539,34.2625202509,32.0743649047,2.18815534619
 03/28  19:00:00,119.736832053,3.47855226558,0.0,48.5942918308,26.8041601173,33.4493877451,38.0857925907,36.9821387153,1.10365387544
 03/28  20:00:00,123.493550492,3.47855226558,0.0,61.0315063399,16.0824960704,28.0885557216,43.5578692913,42.4541339915,1.10373529984
 03/28  21:00:00,128.247499222,3.47855226558,0.0,67.069850675,16.0824960704,26.8041601173,46.9923713642,45.8891645307,1.10320683356
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305589824,0.0,1.10305589824
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030601767,0.0,1.1030601767
 03/29  02:00:00,43.0222928099,0.601180965016,0.0,3.4849276452,2.68041601173,21.4433280938,0.163967066447,0.143967066447,0.02
 03/29  03:00:00,46.7167519311,1.00196827503,0.0,6.77859945639,2.68041601173,21.4433280938,1.28971105378,0.18664708614,1.10306396764
 03/29  04:00:00,45.8067839309,0.801574620021,0.0,6.06902511122,2.68041601173,21.4433280938,0.174546845169,0.154546845169,0.02
 03/29  05:00:00,51.3111549364,1.00196827503,0.0,8.69258644999,5.36083202345,21.4433280938,1.50820088071,0.404985836758,1.10321504395
 03/29  06:00:00,187.474274202,3.47855226558,0.0,142.379121725,5.36083202345,21.4433280938,1.10316602458,0.0,1.10316602458
 03/29  07:00:00,157.680568038,3.47855226558,0.0,105.429289976,16.0824960704,32.6817896323,56.6645360601,55.5606542919,1.10388176816
 03/29  08:00:00,188.477637258,3.47855226558,0.0,66.3398443003,48.2474882111,70.4033123869,54.0145663852,51.8251186159,2.18944776933
 03/29  09:00:00,169.017526972,3.47855226558,0.0,55.2283054428,48.2474882111,62.0547409583,52.4966466367,50.3068401777,2.18980645903
 03/29  10:00:00,158.727814306,3.47855226558,0.0,46.8651861837,48.2474882111,60.1281475517,52.8285758132,49.55361808,3.2749577332
 03/29  11:00:00,154.045072223,3.47855226558,0.0,40.2558506941,48.2474882111,62.0547409583,52.0728361496,48.796685066,3.27615108363
 03/29  12:00:00,155.121710476,3.47855226558,0.0,41.8768374535,48.2474882111,61.5103924513,50.331967236,47.0536410411,3.27832619492
 03/29  13:00:00,147.756672616,3.47855226558,0.0,32.3619565818,48.2474882111,63.6602354638,48.108023797,44.8305639087,3.27745988829
 03/29  14:00:00,140.444436192,3.47855226558,0.0,28.58180807,48.2474882111,60.1281475517,45.8344866608,42.5599492901,3.27453737067
 03/29  15:00:00,138.81038321,3.47855226558,0.0,26.9477550872,48.2474882111,60.1281475517,42.4146587726,40.2253795895,2.18927918306
 03/29  16:00:00,140.906048457,3.47855226558,0.0,26.153530225,48.2474882111,63.0180376616,40.1067669827,37.9162687018,2.19049828091
 03/29  17:00:00,136.712989721,3.5530983448,0.0,32.830839062,37.5258241642,62.7947880557,36.8931344271,34.7041546087,2.18897981843
 03/29  18:00:00,110.348562623,3.47855226558,0.0,44.0392311921,26.8041601173,36.0181789539,40.2328659949,38.0448792387,2.18798675618
 03/29  19:00:00,120.009801773,3.47855226558,0.0,48.8672615513,26.8041601173,33.4493877451,41.5917293103,40.4881483089,1.10358100137
 03/29  20:00:00,123.085886648,3.47855226558,0.0,60.6238424962,16.0824960704,28.0885557216,44.6552704596,43.5516138714,1.10365658826
 03/29  21:00:00,127.353153299,3.47855226558,0.0,66.1755047518,16.0824960704,26.8041601173,47.1444015435,46.0411923367,1.10320920685
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305050304,0.0,1.10305050304
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305576095,0.0,1.10305576095
 03/30  02:00:00,44.8368545582,0.801574620021,0.0,5.09909573851,2.68041601173,21.4433280938,0.381238074289,0.361238074289,0.02
 03/30  03:00:00,47.5958382171,1.00196827503,0.0,7.65768574245,2.68041601173,21.4433280938,1.3535844141,0.250465406614,1.10311900748
 03/30  04:00:00,47.4834594655,0.801574620021,0.0,7.7457006458,2.68041601173,21.4433280938,1.09033361044,1.07033361044,0.02
 03/30  05:00:00,53.1790316515,1.00196827503,0.0,10.5604631651,5.36083202345,21.4433280938,2.70547898482,1.60217843866,1.10330054617
 03/30  06:00:00,196.28186615,3.47855226558,0.0,151.186713673,5.36083202345,21.4433280938,1.1621411672,0.0589786687956,1.10316249841
 03/30  07:00:00,164.433437059,3.47855226558,0.0,112.182158996,16.0824960704,32.6817896323,79.1294775899,78.0256833916,1.10379419831
 03/30  08:00:00,192.802286054,3.47855226558,0.0,70.664493096,48.2474882111,70.4033123869,78.1209051711,75.9314699143,2.18943525688
 03/30  09:00:00,168.843006111,3.47855226558,0.0,55.053784582,48.2474882111,62.0547409583,70.203563275,68.0136282131,2.18993506194
 03/30  10:00:00,146.211435658,3.47855226558,0.0,34.348807536,48.2474882111,60.1281475517,58.321928508,55.0469466262,3.27498188186
 03/30  11:00:00,138.460527807,3.47855226558,0.0,24.6713062784,48.2474882111,62.0547409583,44.8865931939,41.6105395288,3.27605366506
 03/30  12:00:00,141.201550997,3.47855226558,0.0,27.9566779751,48.2474882111,61.5103924513,36.008767905,32.7308039184,3.27796398665
 03/30  13:00:00,135.290776485,3.47855226558,0.0,19.8960604508,48.2474882111,63.6602354638,30.1773789439,26.8998572079,3.27752173597
 03/30  14:00:00,127.982737508,3.49163520994,0.0,16.1070264409,48.2474882111,60.1281475517,22.9326763683,20.7427204206,2.18995594769
 03/30  15:00:00,121.778880017,3.48075711801,0.0,9.91404704178,48.2474882111,60.1281475517,21.1805484792,17.9067356464,3.2738128328
 03/30  16:00:00,122.33745118,3.50741256201,0.0,7.55607265085,48.2474882111,63.0180376616,18.1788495355,15.9881762085,2.19067332697
 03/30  17:00:00,113.594706842,3.61624922294,0.0,9.64940530485,37.5258241642,62.7947880557,15.6984066373,13.5094712531,2.18893538422
 03/30  18:00:00,87.7626940805,3.47855226558,0.0,21.4533626496,26.8041601173,36.0181789539,27.8949016618,26.7909043284,1.10399733339
 03/30  19:00:00,104.793917134,3.47855226558,0.0,33.6513769124,26.8041601173,33.4493877451,44.7137358826,42.5263164575,2.18741942505
 03/30  20:00:00,111.284355223,3.47855226558,0.0,48.8223110711,16.0824960704,28.0885557216,60.12891922,59.0252300632,1.10368915679
 03/30  21:00:00,116.907618478,3.47855226558,0.0,55.7299699305,16.0824960704,26.8041601173,58.0100804749,57.9900804749,0.02
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10326249599,0.0,1.10326249599
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305392542,0.0,1.10305392542
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305813768,0.0,1.10305813768
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306128376,0.0,1.10306128376
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320710714,0.0,1.10320710714
 03/31  06:00:00,165.378648838,3.47855226558,0.0,120.283496361,5.36083202345,21.4433280938,0.0943420694188,0.0743420694188,0.02
 03/31  07:00:00,138.132256646,3.47855226558,0.0,85.8809785836,16.0824960704,32.6817896323,46.4154031397,44.227864869,2.18753827072
 03/31  08:00:00,168.976253558,3.47855226558,0.0,46.8384606003,48.2474882111,70.4033123869,44.1238150668,41.9343550978,2.18945996906
 03/31  09:00:00,145.652841173,3.47855226558,0.0,31.8636196441,48.2474882111,62.0547409583,36.0053422611,33.8156962552,2.18964600593
 03/31  10:00:00,132.754199602,3.47855226558,0.0,20.8915714792,48.2474882111,60.1281475517,24.0371564716,20.7622409508,3.27491552075
 03/31  11:00:00,127.710191227,3.47855226558,0.0,13.9209696975,48.2474882111,62.0547409583,9.87726252596,7.68614376774,2.19111875823
 03/31  12:00:00,129.640980017,3.47855226558,0.0,16.3961069947,48.2474882111,61.5103924513,7.28428744324,2.92043018529,4.36385725796
 03/31  13:00:00,126.386319092,3.49902084392,0.0,10.9711344791,48.2474882111,63.6602354638,5.49294445779,2.21496842103,3.27797603676
 03/31  14:00:00,123.647856217,3.47855226558,0.0,11.7852280946,48.2474882111,60.1281475517,5.05761798959,2.86810598134,2.18951200825
 03/31  15:00:00,119.773329037,3.47855226558,0.0,7.91070091472,48.2474882111,60.1281475517,5.72342672374,3.5341846935,2.18924203024
 03/31  16:00:00,122.306902775,3.52666442027,0.0,7.50627238813,48.2474882111,63.0180376616,7.42193052146,4.14658032731,3.27535019416
 03/31  17:00:00,113.702063873,3.62396067263,0.0,9.74905088648,37.5258241642,62.7947880557,7.04029679209,4.85180252496,2.18849426713
 03/31  18:00:00,87.1782951079,3.47855226558,0.0,20.8689636771,26.8041601173,36.0181789539,13.0830350442,11.979132476,1.10390256816
 03/31  19:00:00,99.7234795044,3.47855226558,0.0,28.5809392823,26.8041601173,33.4493877451,15.7283851072,14.6247063494,1.10367875776
 03/31  20:00:00,101.392214959,3.47855226558,0.0,38.9301708074,16.0824960704,28.0885557216,20.2168610101,18.0295328643,2.18732814573
 03/31  21:00:00,105.38507524,3.47855226558,0.0,44.2074266925,16.0824960704,26.8041601173,21.1654902346,21.1454902346,0.02
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309623228,0.0,1.10309623228
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306167887,0.0,1.10306167887
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305065659,0.0,1.10305065659
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305552762,0.0,1.10305552762
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321528771,0.0,1.10321528771
 04/01  06:00:00,158.540239363,3.47855226558,0.0,113.445086886,5.36083202345,21.4433280938,0.0858191155469,0.0658191155469,0.02
 04/01  07:00:00,122.659175288,3.47855226558,0.0,87.230440394,5.36083202345,26.5809105114,27.4201174801,26.316730281,1.10338719914
 04/01  08:00:00,124.796418786,3.47855226558,0.0,63.205721576,26.8041601173,31.2995447326,14.3355720697,13.2320168481,1.10355522165
 04/01  09:00:00,115.000344926,3.47855226558,0.0,51.1619554085,26.8041601173,33.5472370403,5.74666092321,4.64263673682,1.10402418639
 04/01  10:00:00,105.277313688,3.47855226558,0.0,42.4022208742,26.8041601173,32.583940337,2.33731963356,0.149631470684,2.18768816287
 04/01  11:00:00,102.720355699,3.47855226558,0.0,37.5975705772,26.8041601173,34.8316326447,1.10414450832,0.0,1.10414450832
 04/01  12:00:00,99.2533953314,3.47855226558,0.0,35.4150058141,26.8041601173,33.5472370403,2.18787100894,0.0,2.18787100894
 04/01  13:00:00,95.3357632087,3.47855226558,0.0,34.0661649002,26.8041601173,30.9784458315,1.10390787397,0.0,1.10390787397
 04/01  14:00:00,78.867316814,3.47855226558,0.0,46.0073731283,8.04124803518,21.3317032909,1.10366027085,0.0,1.10366027085
 04/01  15:00:00,78.3825971676,3.47855226558,0.0,46.8070490862,8.04124803518,20.0473076865,1.10345690519,0.0,1.10345690519
 04/01  16:00:00,79.1952348489,3.47855226558,0.0,47.2985878664,8.04124803518,20.3684065876,1.10349569748,0.0,1.10349569748
 04/01  17:00:00,77.9096780959,3.47855226558,0.0,53.7331802476,2.68041601173,18.0090894769,1.10317185041,0.0,1.10317185041
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314829406,0.0,1.10314829406
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316368005,0.0,1.10316368005
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305951909,0.0,1.10305951909
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306059595,0.0,1.10306059595
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299903356,0.0,1.10299903356
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,37.4721242599,0.601180965016,0.0,3.29559111871,2.68041601173,16.0824960704,1.12624755589,0.0232451478894,1.103002408
 04/02  05:00:00,39.4503991659,0.801574620021,0.0,5.07347236966,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  06:00:00,41.753624541,1.00196827503,0.0,7.1763040898,2.68041601173,16.0824960704,1.10306322427,0.0,1.10306322427
 04/02  07:00:00,26.128986106,0.801574620021,0.0,6.55605930982,2.68041601173,16.0824960704,0.0428834544498,0.0228834544498,0.02
 04/02  08:00:00,27.8366019817,1.00196827503,0.0,8.06328153051,2.68041601173,16.0824960704,1.15735305476,0.0543493449597,1.1030037098
 04/02  09:00:00,26.2916944894,0.801574620021,0.0,6.71876769316,2.68041601173,16.0824960704,0.182888117959,0.162888117959,0.02
 04/02  10:00:00,27.5761053644,1.00196827503,0.0,7.80278491318,2.68041601173,16.0824960704,1.20444426234,0.101441614712,1.10300264763
 04/02  11:00:00,25.7534405708,0.801574620021,0.0,6.18051377457,2.68041601173,16.0824960704,0.242866798107,0.222866798107,0.02
 04/02  12:00:00,27.4682295095,1.00196827503,0.0,7.69490905825,2.68041601173,16.0824960704,1.2092773447,0.106157655122,1.10311968958
 04/02  13:00:00,26.0918891133,0.801574620021,0.0,6.51896231709,2.68041601173,16.0824960704,0.199953536594,0.179953536594,0.02
 04/02  14:00:00,27.7289645158,1.00196827503,0.0,7.95564406462,2.68041601173,16.0824960704,1.1860777695,0.0829414966439,1.10313627286
 04/02  15:00:00,26.1860370125,0.801574620021,0.0,6.61311021631,2.68041601173,16.0824960704,0.156676941752,0.136676941752,0.02
 04/02  16:00:00,27.9161430715,1.00196827503,0.0,8.14282262027,2.68041601173,16.0824960704,1.16298911667,0.0599885978351,1.10300051884
 04/02  17:00:00,26.1006766566,0.801574620021,0.0,6.52774986037,2.68041601173,16.0824960704,0.12968362984,0.10968362984,0.02
 04/02  18:00:00,25.8608414303,1.00196827503,0.0,6.0875209791,2.68041601173,16.0824960704,1.15149894387,0.0484369814629,1.1030619624
 04/02  19:00:00,31.1316968998,0.801574620021,0.0,6.6241034369,2.68041601173,16.0824960704,0.139273010391,0.119273010391,0.02
 04/02  20:00:00,44.9413642271,1.00196827503,0.0,10.3640437759,2.68041601173,16.0824960704,1.24593660593,0.142884276746,1.10305232918
 04/02  21:00:00,48.6688313318,1.40302666999,0.0,13.6904524856,2.68041601173,16.0824960704,0.783370276875,0.763370276875,0.02
 04/02  22:00:00,56.9651902503,2.30477125161,0.0,21.0850668225,2.68041601173,16.0824960704,2.5368143553,1.43374567478,1.10306868053
 04/02  23:00:00,61.3099722163,2.69839989965,0.0,25.0362201404,2.68041601173,16.0824960704,1.98110923874,1.96110923874,0.02
 04/02  24:00:00,64.7349922143,2.51942849873,0.0,28.6402115394,2.68041601173,16.0824960704,3.90922579223,2.80615930761,1.10306648462
 04/03  01:00:00,72.5918232345,2.69839989965,0.0,30.9572391352,2.68041601173,21.4433280938,3.30845368831,3.28845368831,0.02
 04/03  02:00:00,74.7582458422,2.51942849873,0.0,33.3026331438,2.68041601173,21.4433280938,5.37478715678,4.27166829119,1.10311886559
 04/03  03:00:00,76.8966041681,2.69839989965,0.0,35.2620200688,2.68041601173,21.4433280938,4.15075748868,4.13075748868,0.02
 04/03  04:00:00,79.8218324375,2.51942849873,0.0,38.3662197391,2.68041601173,21.4433280938,6.43008372483,5.32696216795,1.10312155688
 04/03  05:00:00,84.7492595168,2.69839989965,0.0,40.4342594058,5.36083202345,21.4433280938,5.02004392967,5.00004392967,0.02
 04/03  06:00:00,272.08360893,3.47855226558,0.0,229.455789787,5.36083202345,21.4433280938,1.96396853778,0.86072598407,1.10324255371
 04/03  07:00:00,223.841286552,3.47855226558,0.0,171.59000849,16.0824960704,32.6817896323,76.8387719933,75.7349521747,1.10381981853
 04/03  08:00:00,236.577264892,3.47855226558,0.0,114.439471935,48.2474882111,70.4033123869,65.3589581,63.1696635428,2.18929455726
 04/03  09:00:00,208.478712407,3.47855226558,0.0,94.6894908778,48.2474882111,62.0547409583,51.8576321391,48.5831280622,3.27450407687
 04/03  10:00:00,189.881684814,3.47855226558,0.0,78.0190566915,48.2474882111,60.1281475517,34.3318692158,32.1421024769,2.18976673892
 04/03  11:00:00,175.433450385,3.47855226558,0.0,61.644228856,48.2474882111,62.0547409583,22.787256937,19.5113735792,3.27588335789
 04/03  12:00:00,168.461764375,3.47855226558,0.0,55.2168913526,48.2474882111,61.5103924513,12.6132498258,9.33528490316,3.27796492268
 04/03  13:00:00,149.247043855,3.47855226558,0.0,33.8523278201,48.2474882111,63.6602354638,5.46081643684,1.09754884848,4.36326758836
 04/03  14:00:00,137.5447203,3.47855226558,0.0,25.6820921777,48.2474882111,60.1281475517,2.18957445703,0.0,2.18957445703
 04/03  15:00:00,128.123680192,3.47855226558,0.0,16.2610520696,48.2474882111,60.1281475517,2.18903042987,0.0,2.18903042987
 04/03  16:00:00,124.66240704,3.47855226558,0.0,9.90988880797,48.2474882111,63.0180376616,3.27552372552,0.0,3.27552372552
 04/03  17:00:00,120.951134221,3.47855226558,0.0,17.1435296411,37.5258241642,62.7947880557,1.10412393131,0.0,1.10412393131
 04/03  18:00:00,93.746951054,3.47855226558,0.0,27.4376196232,26.8041601173,36.0181789539,2.18803612685,0.0,2.18803612685
 04/03  19:00:00,103.143300358,3.47855226558,0.0,34.4680934692,26.8041601173,33.4493877451,1.10356489775,0.0,1.10356489775
 04/03  20:00:00,111.826185015,3.47855226558,0.0,49.3641408635,16.0824960704,28.0885557216,1.10376464882,0.0,1.10376464882
 04/03  21:00:00,114.732616789,3.47855226558,0.0,53.5549682419,16.0824960704,26.8041601173,1.10322259987,0.0,1.10322259987
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103059606,0.0,1.103059606
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304730435,0.0,1.10304730435
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305183942,0.0,1.10305183942
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321816989,0.0,1.10321816989
 04/04  06:00:00,134.878746634,3.47855226558,0.0,92.2509274907,5.36083202345,21.4433280938,1.10316748284,0.0,1.10316748284
 04/04  07:00:00,120.844249526,3.47855226558,0.0,68.5929714636,16.0824960704,32.6817896323,1.10387784243,0.0,1.10387784243
 04/04  08:00:00,151.536888483,3.47855226558,0.0,29.3990955249,48.2474882111,70.4033123869,2.18940251625,0.0,2.18940251625
 04/04  09:00:00,135.51415439,3.47855226558,2.95540476717,18.769528094,48.2474882111,62.0547409583,2.18972724598,0.0,2.18972724598
 04/04  10:00:00,126.857981718,3.47855226558,6.82398831728,8.17136527804,48.2474882111,60.1281475517,3.27477634741,0.0,3.27477634741
 04/04  11:00:00,127.328677648,3.47855226558,8.36940131846,5.17005480076,48.2474882111,62.0547409583,3.27612536421,0.0,3.27612536421
 04/04  12:00:00,128.849765634,3.4954069907,9.77068761736,5.81735026899,48.2474882111,61.5103924513,3.2779612513,0.0,3.2779612513
 04/04  13:00:00,130.871409527,3.73469797083,12.5517073033,2.66884048347,48.2474882111,63.6602354638,3.27745862501,0.0,3.27745862501
 04/04  14:00:00,128.518457432,3.87054709251,15.2923658003,0.97146868267,48.2474882111,60.1281475517,2.18989567433,0.0,2.18989567433
 04/04  15:00:00,128.142130925,3.78184197373,15.9762130942,0.0,48.2474882111,60.1281475517,3.27398403684,0.0,3.27398403684
 04/04  16:00:00,129.01687508,3.64023621296,14.1026729004,0.0,48.2474882111,63.0180376616,2.19054021891,0.0,2.19054021891
 04/04  17:00:00,118.729629065,3.71345040573,14.6871263456,0.0,37.5258241642,62.7947880557,2.18882996333,0.0,2.18882996333
 04/04  18:00:00,78.6402239735,3.4941686135,11.1339192978,1.1813568969,26.8041601173,36.0181789539,1.10398769174,0.0,1.10398769174
 04/04  19:00:00,76.904132724,3.47855226558,5.24562104034,2.98330479497,26.8041601173,33.4493877451,1.10374983337,0.0,1.10374983337
 04/04  20:00:00,71.2273549798,3.47855226558,1.02829267055,7.73701815757,16.0824960704,28.0885557216,2.18747959516,0.0,2.18747959516
 04/04  21:00:00,75.8894431226,3.47855226558,0.0,14.7117945753,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311527633,0.0,1.10311527633
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304628469,0.0,1.10304628469
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305043791,0.0,1.10305043791
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030542182,0.0,1.1030542182
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319948723,0.0,1.10319948723
 04/05  06:00:00,112.25378403,3.47855226558,0.0,69.6259648868,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  07:00:00,106.663160146,3.47855226558,0.0,54.4118820836,16.0824960704,32.6817896323,27.4883134594,26.3845300014,1.10378345799
 04/05  08:00:00,149.802854595,3.50003091321,0.0,27.6435829896,48.2474882111,70.4033123869,18.4558623366,15.182290467,3.27357186961
 04/05  09:00:00,130.565453917,3.47855226558,0.0,16.7762323875,48.2474882111,62.0547409583,12.7400058822,10.5503213618,2.1896845204
 04/05  10:00:00,121.260419372,3.47855226558,0.0,9.39779124961,48.2474882111,60.1281475517,7.48450487614,5.29474467669,2.18976019945
 04/05  11:00:00,121.33044623,3.47855226558,0.0,7.54122470108,48.2474882111,62.0547409583,5.22467282209,1.94850671237,3.27616610971
 04/05  12:00:00,122.231758744,3.52827210808,0.0,8.93716587911,48.2474882111,61.5103924513,3.37839674796,0.10067682059,3.27771992737
 04/05  13:00:00,120.89340275,3.653508377,0.0,5.32373060385,48.2474882111,63.6602354638,4.36337341568,0.0,4.36337341568
 04/05  14:00:00,115.400114797,3.70044600493,0.0,3.31559293544,48.2474882111,60.1281475517,2.18932563538,0.0,2.18932563538
 04/05  15:00:00,112.659410987,3.52285456173,0.0,0.75248056812,48.2474882111,60.1281475517,2.18929411737,0.0,2.18929411737
 04/05  16:00:00,115.733204965,3.59408551929,0.0,0.865153478682,48.2474882111,63.0180376616,3.27589131393,0.0,3.27589131393
 04/05  17:00:00,106.227012104,3.69238996691,0.0,2.20556982313,37.5258241642,62.7947880557,1.10423746595,0.0,1.10423746595
 04/05  18:00:00,73.6729971918,3.47855226558,0.0,7.36366576096,26.8041601173,36.0181789539,2.18828701859,0.0,2.18828701859
 04/05  19:00:00,83.1497751947,3.47855226558,0.0,14.4745683059,26.8041601173,33.4493877451,1.10365540364,0.0,1.10365540364
 04/05  20:00:00,87.2524708581,3.47855226558,0.0,24.7904267064,16.0824960704,28.0885557216,1.35576967477,0.252055471601,1.10371420317
 04/05  21:00:00,89.5288573426,3.47855226558,0.0,28.3512087952,16.0824960704,26.8041601173,1.67129959582,0.568066794127,1.10323280169
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305223896,0.0,1.10305223896
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305540479,0.0,1.10305540479
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305759634,0.0,1.10305759634
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315291847,0.0,1.10315291847
 04/06  06:00:00,112.124114732,3.47855226558,0.0,69.4962955881,5.36083202345,21.4433280938,1.10317265279,0.0,1.10317265279
 04/06  07:00:00,108.643017842,3.47855226558,0.0,56.3917397792,16.0824960704,32.6817896323,19.0461177884,17.9423188302,1.10379895826
 04/06  08:00:00,154.520116293,3.496994712,0.0,32.363880889,48.2474882111,70.4033123869,9.49772918817,7.30813533089,2.18959385728
 04/06  09:00:00,140.380741453,3.47855226558,0.0,26.5915199235,48.2474882111,62.0547409583,4.2647120644,2.07482016052,2.18989190388
 04/06  10:00:00,132.761733386,3.47855226558,0.0,20.8991052633,48.2474882111,60.1281475517,4.06028121608,0.78527299881,3.27500821727
 04/06  11:00:00,133.562498661,3.47855226558,0.0,19.7732771317,48.2474882111,62.0547409583,3.33108261105,0.0549963785822,3.27608623247
 04/06  12:00:00,136.101427967,3.49219575502,0.0,22.8429114553,48.2474882111,61.5103924513,3.27813451443,0.0,3.27813451443
 04/06  13:00:00,132.191933907,3.52213660297,0.0,16.753633535,48.2474882111,63.6602354638,3.27718505615,0.0,3.27718505615
 04/06  14:00:00,123.046623027,3.47855226558,0.0,11.183994905,48.2474882111,60.1281475517,3.2744967864,0.0,3.2744967864
 04/06  15:00:00,126.58769145,3.47855226558,0.0,14.7250633277,48.2474882111,60.1281475517,2.36740331806,0.178390587256,2.1890127308
 04/06  16:00:00,132.207206252,3.53833790032,0.0,17.3949023845,48.2474882111,63.0180376616,3.42770601137,1.23710652631,2.19059948507
 04/06  17:00:00,122.815011204,3.63195524405,0.0,18.8540036463,37.5258241642,62.7947880557,3.36506318851,1.17618399721,2.1888791913
 04/06  18:00:00,91.9759680202,3.47855226558,0.0,25.6666365893,26.8041601173,36.0181789539,5.13290176786,4.02889037968,1.10401138818
 04/06  19:00:00,99.7505131486,3.47855226558,0.0,31.0753062599,26.8041601173,33.4493877451,10.9029026275,8.71558856976,2.18731405772
 04/06  20:00:00,102.630755049,3.47855226558,0.0,40.1687108971,16.0824960704,28.0885557216,15.7996537154,14.6958854248,1.10376829064
 04/06  21:00:00,105.913828884,3.47855226558,0.0,44.7361803366,16.0824960704,26.8041601173,17.5175447913,17.4975447913,0.02
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314614857,0.0,1.10314614857
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305010857,0.0,1.10305010857
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030530664,0.0,1.1030530664
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305576118,0.0,1.10305576118
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10326107827,0.0,1.10326107827
 04/07  06:00:00,142.811623999,3.47855226558,0.0,100.183804856,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,127.152019948,3.47855226558,0.0,74.9007418852,16.0824960704,32.6817896323,32.8308569108,31.7270682658,1.10378864493
 04/07  08:00:00,168.214447742,3.47855226558,0.0,46.0766547839,48.2474882111,70.4033123869,31.1693115612,27.8957463712,3.27356518999
 04/07  09:00:00,150.627866162,3.47855226558,0.0,36.838644633,48.2474882111,62.0547409583,26.0647280911,23.8750651071,2.18966298409
 04/07  10:00:00,140.925714394,3.47855226558,0.0,29.0630862717,48.2474882111,60.1281475517,23.6114320004,21.4217048726,2.18972712786
 04/07  11:00:00,131.492595197,3.47855226558,0.0,17.7033736676,48.2474882111,62.0547409583,16.1921228925,12.9162526591,3.27587023335
 04/07  12:00:00,132.432032809,3.47928079478,0.0,19.1864312574,48.2474882111,61.5103924513,6.20874139802,2.93111844082,3.27762295721
 04/07  13:00:00,127.229583549,3.5194361598,0.0,11.7939836202,48.2474882111,63.6602354638,4.36372803322,0.0,4.36372803322
 04/07  14:00:00,122.17316497,3.56082111261,0.0,10.228268001,48.2474882111,60.1281475517,2.18922619543,0.0,2.18922619543
 04/07  15:00:00,116.76359121,3.51725306668,0.0,4.86226228627,48.2474882111,60.1281475517,2.18919840941,0.0,2.18919840941
 04/07  16:00:00,118.436631327,3.57113985596,0.0,3.59152550455,48.2474882111,63.0180376616,3.27568170952,0.0,3.27568170952
 04/07  17:00:00,108.269284264,3.75467494523,0.0,4.18555700467,37.5258241642,62.7947880557,1.1041736753,0.0,1.1041736753
 04/07  18:00:00,72.7307898923,3.50624509792,0.0,6.39376562915,26.8041601173,36.0181789539,2.18812561143,0.0,2.18812561143
 04/07  19:00:00,78.6223005943,3.47855226558,0.0,9.94709370556,26.8041601173,33.4493877451,1.1036924792,0.0,1.1036924792
 04/07  20:00:00,85.9085527236,3.47855226558,0.0,23.4465085719,16.0824960704,28.0885557216,2.66801776063,1.56436731199,1.10365044864
 04/07  21:00:00,92.910898664,3.47855226558,0.0,31.7332501167,16.0824960704,26.8041601173,12.1566173144,11.0533805077,1.10323680669
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305053863,0.0,1.10305053863
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305323868,0.0,1.10305323868
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305558518,0.0,1.10305558518
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312215985,0.0,1.10312215985
 04/08  06:00:00,129.427673735,3.47855226558,0.0,89.2671879251,5.36083202345,21.4433280938,1.10317247141,0.0,1.10317247141
 04/08  07:00:00,96.8002032085,3.47855226558,0.0,61.371468314,5.36083202345,26.5809105114,14.0826826059,12.9793390014,1.10334360451
 04/08  08:00:00,98.1534673442,3.47855226558,0.0,36.5627701346,26.8041601173,31.2995447326,1.95505211542,0.851479295168,1.10357282025
 04/08  09:00:00,92.7715839363,3.47855226558,0.0,28.933194419,26.8041601173,33.5472370403,1.10397961952,0.0,1.10397961952
 04/08  10:00:00,82.3035800027,3.47855226558,0.0,19.4284871887,26.8041601173,32.583940337,1.10379085465,0.0,1.10379085465
 04/08  11:00:00,80.137927818,3.47855226558,0.0,15.0151426963,26.8041601173,34.8316326447,2.18818099563,0.0,2.18818099563
 04/08  12:00:00,77.5570637455,3.51687423347,0.538059142863,13.1422931175,26.8041601173,33.5472370403,1.10387366923,0.0,1.10387366923
 04/08  13:00:00,74.950169692,3.68429788429,2.36009337959,11.1147323852,26.8041601173,30.9784458315,1.10389539864,0.0,1.10389539864
 04/08  14:00:00,55.2931713442,3.64688849129,5.29102769251,16.9738637403,8.04124803518,21.3317032909,1.10372091571,0.0,1.10372091571
 04/08  15:00:00,50.750912831,3.51660132404,6.67375773703,12.4635579541,8.04124803518,20.0473076865,1.10355590358,0.0,1.10355590358
 04/08  16:00:00,49.5270341671,3.47855226558,6.6065841563,11.0238030284,8.04124803518,20.3684065876,1.10350818702,0.0,1.10350818702
 04/08  17:00:00,43.7966805427,3.47860895219,5.52201169077,14.0981143169,2.68041601173,18.0090894769,1.10332983394,0.0,1.10332983394
 04/08  18:00:00,21.9164289096,1.53885235724,1.6062243762,0.0,2.68041601173,16.0824960704,1.10323782345,0.0,1.10323782345
 04/08  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031978285,0.0,1.1031978285
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325054612,0.0,1.10325054612
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304629184,0.0,1.10304629184
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299851538,0.0,1.10299851538
