Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299908326,0.0,1.10299908326
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317637616,0.0,1.10317637616
 04/09  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303776077,0.0,1.10303776077
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029979577,0.0,1.1029979577
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310104824,0.0,1.10310104824
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327950321,0.0,1.10327950321
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303792334,0.0,1.10303792334
 04/09  16:00:00,19.9342914952,0.400968033313,0.761971285731,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  17:00:00,24.0994267655,2.06472075261,3.2633538367,0.0,2.68041601173,16.0824960704,1.10306183872,0.0,1.10306183872
 04/09  18:00:00,24.2633290491,2.67121066576,2.82076620718,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,21.559294403,0.200484016657,0.120124876815,0.0,2.68041601173,16.0824960704,1.10305773797,0.0,1.10305773797
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314290152,0.0,1.10314290152
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299784176,0.0,1.10299784176
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305516784,0.0,1.10305516784
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305641614,0.0,1.10305641614
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320929952,0.0,1.10320929952
 04/10  06:00:00,124.121159175,3.47855226558,0.0,83.960673365,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,117.10475701,3.47855226558,0.0,64.8534789479,16.0824960704,32.6817896323,23.9371742751,21.7496515768,2.1875226983
 04/10  08:00:00,159.716367563,3.47855226558,0.0,37.5785746055,48.2474882111,70.4033123869,20.2640450368,18.0748984836,2.18914655324
 04/10  09:00:00,144.52555071,3.47855226558,0.0,30.7363291813,48.2474882111,62.0547409583,16.3819222221,14.1922971258,2.18962509631
 04/10  10:00:00,137.779373734,3.47855226558,0.0,25.9167456119,48.2474882111,60.1281475517,14.0013231304,11.8113137501,2.19000938023
 04/10  11:00:00,132.849069805,3.47855226558,0.0,19.0598482762,48.2474882111,62.0547409583,11.8666066025,8.59086292795,3.2757436746
 04/10  12:00:00,132.65346806,3.47855226558,0.0,19.4085950374,48.2474882111,61.5103924513,7.59948786077,4.32205658431,3.27743127646
 04/10  13:00:00,127.838045453,3.47855226558,0.0,12.4433294186,48.2474882111,63.6602354638,5.24735128326,0.88400959243,4.36334169083
 04/10  14:00:00,121.641209486,3.47855226558,0.0,9.77858136336,48.2474882111,60.1281475517,2.18927945323,0.0,2.18927945323
 04/10  15:00:00,116.178152692,3.47855226558,0.0,4.31552456944,48.2474882111,60.1281475517,2.18900121453,0.0,2.18900121453
 04/10  16:00:00,117.779795738,3.52022071766,0.0,2.98560905339,48.2474882111,63.0180376616,3.275380342,0.0,3.275380342
 04/10  17:00:00,109.432862929,3.62460558487,0.0,5.47920503022,37.5258241642,62.7947880557,1.10428856181,0.0,1.10428856181
 04/10  18:00:00,78.9149717073,3.47855226558,0.0,12.6056402765,26.8041601173,36.0181789539,2.18811076281,0.0,2.18811076281
 04/10  19:00:00,87.4874245156,3.47855226558,0.0,21.2795509602,26.8041601173,33.4493877451,2.3593477446,1.25572390888,1.10362383572
 04/10  20:00:00,94.0218995233,3.47855226558,0.0,31.5598553716,16.0824960704,28.0885557216,6.86426549913,5.76057561919,1.10368987994
 04/10  21:00:00,97.9081342888,3.47855226558,0.0,36.7304857415,16.0824960704,26.8041601173,10.596120224,9.49289692403,1.10322329999
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030535966,0.0,1.1030535966
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305473856,0.0,1.10305473856
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305584331,0.0,1.10305584331
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324873941,0.0,1.10324873941
 04/11  06:00:00,139.21280855,3.47855226558,0.0,99.0523227395,5.36083202345,21.4433280938,1.10315177207,0.0,1.10315177207
 04/11  07:00:00,123.594894251,3.47855226558,0.0,71.343616189,16.0824960704,32.6817896323,29.0720480679,27.9682940316,1.10375403639
 04/11  08:00:00,163.56277141,3.47855226558,0.0,41.4249784525,48.2474882111,70.4033123869,22.7825628166,20.5929964739,2.18956634271
 04/11  09:00:00,145.174907294,3.47855226558,0.0,31.3856857652,48.2474882111,62.0547409583,16.931372531,14.7416926088,2.18967992221
 04/11  10:00:00,130.837149371,3.47855226558,0.0,18.9745212489,48.2474882111,60.1281475517,12.8208595119,9.54637209116,3.27448742069
 04/11  11:00:00,128.601695088,3.47855226558,0.0,14.8124735584,48.2474882111,62.0547409583,5.38398729888,3.19301526605,2.19097203283
 04/11  12:00:00,126.976474913,3.48073308315,0.0,13.7294210729,48.2474882111,61.5103924513,4.36332539321,0.0,4.36332539321
 04/11  13:00:00,123.817002399,3.51522701443,0.0,8.38561161531,48.2474882111,63.6602354638,3.27741118015,0.0,3.27741118015
 04/11  14:00:00,117.546712847,3.52881254111,0.0,5.63382444946,48.2474882111,60.1281475517,2.18942284536,0.0,2.18942284536
 04/11  15:00:00,113.64239551,3.48425686194,0.0,1.77406279145,48.2474882111,60.1281475517,2.18937624153,0.0,2.18937624153
 04/11  16:00:00,116.257251974,3.57473889344,0.0,1.40854711421,48.2474882111,63.0180376616,3.27559523266,0.0,3.27559523266
 04/11  17:00:00,106.329368678,3.76764874481,0.0,2.23266761903,37.5258241642,62.7947880557,2.18831719198,0.0,2.18831719198
 04/11  18:00:00,70.5121962722,3.4798790526,0.0,4.20153805432,26.8041601173,36.0181789539,1.10399680307,0.0,1.10399680307
 04/11  19:00:00,74.1985117866,3.47855226558,0.0,7.9906382312,26.8041601173,33.4493877451,1.1036413279,0.0,1.1036413279
 04/11  20:00:00,82.1399033618,3.47855226558,0.0,19.6778592101,16.0824960704,28.0885557216,1.10368915755,0.0,1.10368915755
 04/11  21:00:00,86.2619255483,3.47855226558,0.0,25.0842770009,16.0824960704,26.8041601173,1.10321586429,0.0,1.10321586429
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305594054,0.0,1.10305594054
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304379161,0.0,1.10304379161
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304615457,0.0,1.10304615457
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313323566,0.0,1.10313323566
 04/12  06:00:00,98.4173930845,3.47855226558,0.0,58.2569072742,5.36083202345,21.4433280938,1.10314633934,0.0,1.10314633934
 04/12  07:00:00,97.0849789667,3.47855226558,0.0,44.8337009044,16.0824960704,32.6817896323,1.2193391047,0.115606126254,1.10373297844
 04/12  08:00:00,142.619827618,3.50471144895,0.0,20.4558754768,48.2474882111,70.4033123869,2.18939174661,0.0,2.18939174661
 04/12  09:00:00,122.350549425,3.47855226558,0.0,8.56132789547,48.2474882111,62.0547409583,2.1896656538,0.0,2.1896656538
 04/12  10:00:00,117.739874835,3.47855226558,1.67821986098,4.1990268513,48.2474882111,60.1281475517,3.27458709412,0.0,3.27458709412
 04/12  11:00:00,121.903783163,3.47864287325,5.25152822435,2.86294280164,48.2474882111,62.0547409583,2.1904245423,0.0,2.1904245423
 04/12  12:00:00,122.790595092,3.55479108009,6.86453192687,2.60495132829,48.2474882111,61.5103924513,4.36337053774,0.0,4.36337053774
 04/12  13:00:00,123.191728047,3.59034201675,6.87751763501,0.807704626026,48.2474882111,63.6602354638,3.27782563624,0.0,3.27782563624
 04/12  14:00:00,118.744609781,3.4987832252,6.65451735539,0.207233343741,48.2474882111,60.1281475517,2.18938138843,0.0,2.18938138843
 04/12  15:00:00,118.379569912,3.50112798164,5.59136028163,0.903005791696,48.2474882111,60.1281475517,2.18904947969,0.0,2.18904947969
 04/12  16:00:00,120.083087754,3.59267937726,4.04018987428,1.1762525358,48.2474882111,63.0180376616,3.27528006013,0.0,3.27528006013
 04/12  17:00:00,109.610089383,3.68871844335,2.31853193014,3.27378669581,37.5258241642,62.7947880557,2.18839213389,0.0,2.18839213389
 04/12  18:00:00,75.0506888475,3.47855226558,1.44228897476,7.29906844186,26.8041601173,36.0181789539,1.10390515767,0.0,1.10390515767
 04/12  19:00:00,75.9786217779,3.47855226558,0.129769881694,9.64097834082,26.8041601173,33.4493877451,1.10361594145,0.0,1.10361594145
 04/12  20:00:00,79.3809413768,3.47855226558,0.0,16.9188972251,16.0824960704,28.0885557216,1.10364115785,0.0,1.10364115785
 04/12  21:00:00,82.0270745259,3.47855226558,0.0,20.8494259786,16.0824960704,26.8041601173,1.10325789446,0.0,1.10325789446
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305194046,0.0,1.10305194046
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305348009,0.0,1.10305348009
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305401587,0.0,1.10305401587
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030547853,0.0,1.1030547853
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  06:00:00,86.1308985459,3.47855226558,0.0,45.9704127356,5.36083202345,21.4433280938,1.10315841736,0.0,1.10315841736
 04/13  07:00:00,93.5020398412,3.47855226558,0.0,41.2507617789,16.0824960704,32.6817896323,5.20015959529,4.0963277246,1.10383187069
 04/13  08:00:00,146.994500261,3.52159286544,0.0,24.8136667037,48.2474882111,70.4033123869,5.82718528986,3.6377961712,2.18938911867
 04/13  09:00:00,135.954718358,3.47855226558,0.0,22.1654968286,48.2474882111,62.0547409583,8.99954032769,6.81007247479,2.1894678529
 04/13  10:00:00,132.968296627,3.47855226558,0.0,21.1056685045,48.2474882111,60.1281475517,10.0550093674,6.78012337405,3.27488599337
 04/13  11:00:00,133.777585454,3.47855226558,0.0,19.9883639247,48.2474882111,62.0547409583,9.32215974166,6.04630395766,3.275855784
 04/13  12:00:00,136.338470691,3.51187449629,0.0,23.0602754384,48.2474882111,61.5103924513,8.40315089645,5.1253817822,3.27776911425
 04/13  13:00:00,133.527166496,3.53960671192,0.0,18.0713960152,48.2474882111,63.6602354638,8.46931886429,5.19217080604,3.27714805824
 04/13  14:00:00,130.70750415,3.47855226558,0.0,18.8448760274,48.2474882111,60.1281475517,14.8599341772,12.6702799866,2.18965419056
 04/13  15:00:00,131.763922926,3.47855226558,0.0,19.9012948039,48.2474882111,60.1281475517,22.7838005944,20.5945938126,2.18920678184
 04/13  16:00:00,136.98185125,3.54473721608,0.0,22.1631480668,48.2474882111,63.0180376616,31.1159395998,27.8408168362,3.27512276359
 04/13  17:00:00,138.790283243,3.63306715205,0.0,34.8281637773,37.5258241642,62.7947880557,33.0740269313,30.8855019809,2.1885249504
 04/13  18:00:00,109.240589477,3.47855226558,0.0,42.9312580461,26.8041601173,36.0181789539,38.3690335898,37.2650655786,1.10396801116
 04/13  19:00:00,108.809509642,3.47855226558,0.0,42.6016360861,26.8041601173,33.4493877451,44.4793743644,43.3758039432,1.10357042119
 04/13  20:00:00,113.412783548,3.47855226558,0.0,50.9507393963,16.0824960704,28.0885557216,51.9446267083,50.8409293247,1.1036973836
 04/13  21:00:00,117.606486644,3.47855226558,0.0,56.4288380968,16.0824960704,26.8041601173,54.9315603467,53.8281399088,1.10342043787
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309816568,0.0,1.10309816568
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305278961,0.0,1.10305278961
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,43.0660301972,0.601180965016,0.0,3.52866503252,2.68041601173,21.4433280938,1.46681995727,0.363766197445,1.10305375983
 04/14  03:00:00,45.5099043447,0.801574620021,0.0,5.77214552498,2.68041601173,21.4433280938,0.6690287502,0.6490287502,0.02
 04/14  04:00:00,48.3131476369,1.00196827503,0.0,8.37499516219,2.68041601173,21.4433280938,2.14798849174,1.04493311255,1.10305537919
 04/14  05:00:00,50.5246717973,0.801574620021,0.0,8.1064969659,5.36083202345,21.4433280938,1.64471937635,1.62471937635,0.02
 04/14  06:00:00,177.348457988,3.47855226558,0.0,139.655305511,5.36083202345,21.4433280938,1.22145411588,0.118303493596,1.10315062228
 04/14  07:00:00,157.039197731,3.47855226558,0.0,104.787919669,16.0824960704,32.6817896323,77.113726697,76.0100097263,1.1037169707
 04/14  08:00:00,193.199588037,3.47855226558,0.0,71.0617950796,48.2474882111,70.4033123869,69.9711838258,67.7816773542,2.18950647169
 04/14  09:00:00,175.637822126,3.47855226558,0.0,61.8486005971,48.2474882111,62.0547409583,65.2171229881,61.9426481947,3.27447479341
 04/14  10:00:00,166.338925134,3.47855226558,0.0,54.4762970117,48.2474882111,60.1281475517,59.1483259061,56.9583603185,2.18996558764
 04/14  11:00:00,162.89346101,3.47855226558,0.0,49.1042394808,48.2474882111,62.0547409583,55.2506521159,51.9746765701,3.27597554587
 04/14  12:00:00,164.950831306,3.47855226558,0.0,51.7059582843,48.2474882111,61.5103924513,52.8536746176,49.5757970002,3.27787761746
 04/14  13:00:00,156.419884799,3.47855226558,0.0,41.0251687644,48.2474882111,63.6602354638,49.7192001241,46.4419637787,3.27723634541
 04/14  14:00:00,147.700844558,3.47855226558,0.0,35.8382164351,48.2474882111,60.1281475517,43.6202654826,41.4305552896,2.18971019304
 04/14  15:00:00,146.433090652,3.47855226558,0.0,34.5704625298,48.2474882111,60.1281475517,43.7895281693,41.6002710882,2.18925708109
 04/14  16:00:00,148.139824943,3.47855226558,0.0,33.3873067102,48.2474882111,63.0180376616,43.6103390817,40.3351577116,3.27518137005
 04/14  17:00:00,138.872330626,3.56365843746,0.0,34.9796198744,37.5258241642,62.7947880557,38.9097299544,36.7211709437,2.18855901067
 04/14  18:00:00,103.984252503,3.47855226558,0.0,37.6749210726,26.8041601173,36.0181789539,40.4197720586,39.3157898437,1.10398221484
 04/14  19:00:00,114.295246888,3.47855226558,0.0,48.087373333,26.8041601173,33.4493877451,43.6065263182,42.5029441085,1.10358220976
 04/14  20:00:00,122.446604452,3.47855226558,0.0,59.9845603002,16.0824960704,28.0885557216,47.0446327305,45.9409242237,1.10370850681
 04/14  21:00:00,126.485874682,3.47855226558,0.0,65.3082261347,16.0824960704,26.8041601173,47.7523811187,46.6489520142,1.10342910451
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030527145,0.0,1.1030527145
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030530115,0.0,1.1030530115
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,36.3092848452,0.400787310011,0.0,2.33314535898,2.68041601173,16.0824960704,1.2501082859,0.147000819448,1.10310746645
 04/15  03:00:00,39.0107072078,0.801574620021,0.0,4.63378041163,2.68041601173,16.0824960704,0.0888532934005,0.0688532934005,0.02
 04/15  04:00:00,40.8103387881,1.00196827503,0.0,6.23301833683,2.68041601173,16.0824960704,1.25638623266,0.15327395038,1.10311228228
 04/15  05:00:00,39.760794047,0.801574620021,0.0,5.38386725078,2.68041601173,16.0824960704,0.110541807243,0.0905418072426,0.02
 04/15  06:00:00,171.881585275,3.47855226558,0.0,134.188432798,5.36083202345,21.4433280938,1.15645586529,0.05325149276,1.10320437253
 04/15  07:00:00,141.160905457,3.47855226558,0.0,105.732170562,5.36083202345,26.5809105114,45.2351624271,44.1317698033,1.10339262379
 04/15  08:00:00,144.808697829,3.47855226558,0.0,83.2180006198,26.8041601173,31.2995447326,40.244037423,39.1404401444,1.10359727858
 04/15  09:00:00,131.638780975,3.47855226558,0.0,67.8003914575,26.8041601173,33.5472370403,34.8224255611,33.7184732866,1.10395227445
 04/15  10:00:00,116.179183835,3.47855226558,0.0,53.3040910214,26.8041601173,32.583940337,27.1444134521,26.0406343091,1.10377914305
 04/15  11:00:00,103.39855502,3.47855226558,0.0,38.2757698982,26.8041601173,34.8316326447,13.4286625756,11.2406981714,2.18796440417
 04/15  12:00:00,96.6833173446,3.47855226558,0.0,32.8449278274,26.8041601173,33.5472370403,1.95901195586,0.855190178824,1.10382177704
 04/15  13:00:00,89.0396293262,3.47855226558,0.0,27.7700310177,26.8041601173,30.9784458315,2.18756793208,0.0,2.18756793208
 04/15  14:00:00,71.1874134075,3.47855226558,0.0,38.3274697218,8.04124803518,21.3317032909,1.10357888515,0.0,1.10357888515
 04/15  15:00:00,68.3828764895,3.47855226558,0.0,36.8073284081,8.04124803518,20.0473076865,1.10344832256,0.0,1.10344832256
 04/15  16:00:00,66.0864882586,3.47855226558,0.0,34.1898412762,8.04124803518,20.3684065876,1.1034928875,0.0,1.1034928875
 04/15  17:00:00,59.0438370199,3.47855226558,0.0,34.8673391716,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316873419,0.0,1.10316873419
 04/15  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031407797,0.0,1.1031407797
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328473526,0.0,1.10328473526
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304181857,0.0,1.10304181857
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299539439,0.0,1.10299539439
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299564172,0.0,1.10299564172
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315695222,0.0,1.10315695222
 04/16  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303779515,0.0,1.10303779515
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302798377,0.0,1.10302798377
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310633237,0.0,1.10310633237
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032836328,0.0,1.1032836328
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299658114,0.0,1.10299658114
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299430507,0.0,1.10299430507
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299742549,0.0,1.10299742549
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031705962,0.0,1.1031705962
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299361031,0.0,1.10299361031
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304845069,0.0,1.10304845069
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304926393,0.0,1.10304926393
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318762695,0.0,1.10318762695
 04/17  06:00:00,121.419878981,3.47855226558,0.0,83.7267265036,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,103.19410605,3.47855226558,0.0,50.9428279877,16.0824960704,32.6817896323,1.10374383781,0.0,1.10374383781
 04/17  08:00:00,140.682443358,3.48318689645,0.304218745842,18.2357970235,48.2474882111,70.4033123869,2.84070071181,0.0,2.84070071181
 04/17  09:00:00,127.76852902,3.53319094017,2.53727377127,11.3873950448,48.2474882111,62.0547409583,2.62250963924,0.0,2.62250963924
 04/17  10:00:00,123.435004617,3.51443815458,5.28410746703,6.25238313862,48.2474882111,60.1281475517,2.18972099748,0.0,2.18972099748
 04/17  11:00:00,126.571637651,3.47855226558,8.87869294993,3.90372317199,48.2474882111,62.0547409583,3.27602656686,0.0,3.27602656686
 04/17  12:00:00,128.780986418,3.47855226558,10.5354094293,5.00070396674,48.2474882111,61.5103924513,3.27770846933,0.0,3.27770846933
 04/17  13:00:00,128.513320187,3.48224478464,9.36970039869,3.74521123519,48.2474882111,63.6602354638,3.27734590333,0.0,3.27734590333
 04/17  14:00:00,122.635258343,3.47855226558,7.41061634944,3.36201387144,48.2474882111,60.1281475517,3.27427559793,0.0,3.27427559793
 04/17  15:00:00,118.563620882,3.47855226558,4.77792318033,1.9230695787,48.2474882111,60.1281475517,2.1889858978,0.0,2.1889858978
 04/17  16:00:00,121.829232013,3.52007992489,4.47534836616,2.55983775541,48.2474882111,63.0180376616,2.19046743004,0.0,2.19046743004
 04/17  17:00:00,111.020123104,3.62195728624,4.25635288827,2.81276061525,37.5258241642,62.7947880557,2.18872204249,0.0,2.18872204249
 04/17  18:00:00,70.7187869203,3.47855226558,2.26413458178,2.14532090764,26.8041601173,36.0181789539,1.1039444914,0.0,1.1039444914
 04/17  19:00:00,72.744527068,3.47855226558,0.385705477502,8.61828136841,26.8041601173,33.4493877451,1.10370877208,0.0,1.10370877208
 04/17  20:00:00,81.1627568557,3.47855226558,0.0,18.700712704,16.0824960704,28.0885557216,2.18728123366,0.0,2.18728123366
 04/17  21:00:00,84.9263844644,3.47855226558,0.0,23.7487359171,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304824939,0.0,1.10304824939
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304611454,0.0,1.10304611454
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304637856,0.0,1.10304637856
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304709865,0.0,1.10304709865
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  06:00:00,105.566833109,3.47855226558,0.0,67.8736806316,5.36083202345,21.4433280938,1.10323988232,0.0,1.10323988232
 04/18  07:00:00,105.557762548,3.47855226558,0.0,53.3064844855,16.0824960704,32.6817896323,5.19030632042,4.08650153462,1.1038047858
 04/18  08:00:00,149.430496609,3.48793321725,0.0,27.2833226992,48.2474882111,70.4033123869,3.71761363242,1.52838711658,2.18922651584
 04/18  09:00:00,127.593579111,3.47855226558,0.0,13.8043575816,48.2474882111,62.0547409583,3.33069775618,0.0560227655507,3.27467499063
 04/18  10:00:00,121.829971828,3.47855226558,0.0,9.96734370505,48.2474882111,60.1281475517,2.18972438058,0.0,2.18972438058
 04/18  11:00:00,122.441266288,3.47855226558,0.0,8.65204475915,48.2474882111,62.0547409583,3.27605534612,0.0,3.27605534612
 04/18  12:00:00,124.632730748,3.49666574036,0.0,11.3697442514,48.2474882111,61.5103924513,3.27788009339,0.0,3.27788009339
 04/18  13:00:00,121.362584046,3.53318685858,0.0,5.91323341794,48.2474882111,63.6602354638,3.27699088488,0.0,3.27699088488
 04/18  14:00:00,115.902449502,3.47855226558,0.0,4.03982138002,48.2474882111,60.1281475517,2.18965527865,0.0,2.18965527865
 04/18  15:00:00,115.270280956,3.47855226558,0.0,3.4076528337,48.2474882111,60.1281475517,2.18917970832,0.0,2.18917970832
 04/18  16:00:00,120.390240323,3.5595208788,0.0,5.55675347771,48.2474882111,63.0180376616,3.27500671697,0.0,3.27500671697
 04/18  17:00:00,108.844584406,3.64877760736,0.0,4.86675448467,37.5258241642,62.7947880557,2.18842538291,0.0,2.18842538291
 04/18  18:00:00,72.4439579462,3.47855226558,0.0,6.13462651538,26.8041601173,36.0181789539,1.10391307519,0.0,1.10391307519
 04/18  19:00:00,78.7371179226,3.47855226558,0.0,14.9965777006,26.8041601173,33.4493877451,1.10361878187,0.0,1.10361878187
 04/18  20:00:00,87.5926547212,3.47855226558,0.0,25.1306105695,16.0824960704,28.0885557216,1.10363622946,0.0,1.10363622946
 04/18  21:00:00,89.4243130132,3.47855226558,0.0,28.2466644659,16.0824960704,26.8041601173,1.10325094332,0.0,1.10325094332
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304692097,0.0,1.10304692097
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304757806,0.0,1.10304757806
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304745966,0.0,1.10304745966
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304789445,0.0,1.10304789445
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  06:00:00,111.715420581,3.47855226558,0.0,76.4896014372,5.36083202345,21.4433280938,1.10313922854,0.0,1.10313922854
 04/19  07:00:00,99.4522193918,3.47855226558,0.0,47.2009413295,16.0824960704,32.6817896323,16.5366997444,15.432918438,1.10378130639
 04/19  08:00:00,141.388915442,3.52663611146,0.0,19.2030386384,48.2474882111,70.4033123869,3.06116013378,0.87170789288,2.1894522409
 04/19  09:00:00,126.095694388,3.5663916635,0.0,12.2186334608,48.2474882111,62.0547409583,2.18965515786,0.0,2.18965515786
 04/19  10:00:00,118.800104135,3.53547880034,0.0,6.8805494779,48.2474882111,60.1281475517,3.27468406196,0.0,3.27468406196
 04/19  11:00:00,118.923244777,3.4785578047,0.652965763597,4.48105194544,48.2474882111,62.0547409583,2.19039203461,0.0,2.19039203461
 04/19  12:00:00,121.014480436,3.55422513119,3.90285730954,3.79107723922,48.2474882111,61.5103924513,4.36344592013,0.0,4.36344592013
 04/19  13:00:00,123.640178353,3.57863428294,5.45176362321,2.6936166781,48.2474882111,63.6602354638,3.27735548979,0.0,3.27735548979
 04/19  14:00:00,119.009648924,3.53885002763,6.4540802758,0.632642763793,48.2474882111,60.1281475517,2.18948730284,0.0,2.18948730284
 04/19  15:00:00,120.1410523,3.56093380643,8.19604263697,0.0,48.2474882111,60.1281475517,2.18925556366,0.0,2.18925556366
 04/19  16:00:00,125.070444894,3.65271131592,10.1437676112,0.0,48.2474882111,63.0180376616,3.27558651791,0.0,3.27558651791
 04/19  17:00:00,115.280859407,3.74208186968,11.2097252228,0.0,37.5258241642,62.7947880557,1.10412880566,0.0,1.10412880566
 04/19  18:00:00,74.8284816513,3.49893037719,8.476729843,0.0220422658078,26.8041601173,36.0181789539,2.18797804338,0.0,2.18797804338
 04/19  19:00:00,69.5309490516,3.47855226558,4.97963183806,0.810776991455,26.8041601173,33.4493877451,1.10361403976,0.0,1.10361403976
 04/19  20:00:00,68.2799855673,3.47855226558,0.719472359954,5.09846905562,16.0824960704,28.0885557216,1.10370157731,0.0,1.10370157731
 04/19  21:00:00,72.5157410053,3.47855226558,0.0,11.338092458,16.0824960704,26.8041601173,1.10322420908,0.0,1.10322420908
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305012428,0.0,1.10305012428
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030497194,0.0,1.1030497194
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304985229,0.0,1.10304985229
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320315511,0.0,1.10320315511
 04/20  06:00:00,88.1616198946,3.47855226558,0.0,52.935800751,5.36083202345,21.4433280938,1.10313382922,0.0,1.10313382922
 04/20  07:00:00,92.4936578785,3.47855226558,0.0,40.2423798162,16.0824960704,32.6817896323,2.10478351116,1.00092309695,1.10386041421
 04/20  08:00:00,133.689972772,3.54141583547,0.0,11.4893162442,48.2474882111,70.4033123869,2.18938406525,0.0,2.18938406525
 04/20  09:00:00,119.45709921,3.48259874614,0.327178013914,5.33665318652,48.2474882111,62.0547409583,2.18975866268,0.0,2.18975866268
 04/20  10:00:00,118.803210328,3.49882745179,3.76657394339,3.15373307629,48.2474882111,60.1281475517,2.18974446421,0.0,2.18974446421
 04/20  11:00:00,123.206791046,3.50052652675,7.44316479793,1.952430458,48.2474882111,62.0547409583,3.27570813711,0.0,3.27570813711
 04/20  12:00:00,123.99347356,3.62265738329,8.95682006773,1.64767535202,48.2474882111,61.5103924513,3.27720674491,0.0,3.27720674491
 04/20  13:00:00,125.929713285,4.04941310656,9.75349500731,0.21064140212,48.2474882111,63.6602354638,4.36326148369,0.0,4.36326148369
 04/20  14:00:00,122.017571551,3.98439028348,9.64910541049,0.0,48.2474882111,60.1281475517,2.18925268991,0.0,2.18925268991
 04/20  15:00:00,122.895870823,3.85745397602,10.6543409898,0.0,48.2474882111,60.1281475517,2.18923519071,0.0,2.18923519071
 04/20  16:00:00,127.180276792,3.99930631588,11.907004509,0.0,48.2474882111,63.0180376616,2.19022999984,0.0,2.19022999984
 04/20  17:00:00,116.694793029,4.1920891844,12.1736515303,0.0,37.5258241642,62.7947880557,2.18888544097,0.0,2.18888544097
 04/20  18:00:00,76.9927593617,3.53634634791,10.6175576629,0.00807618560128,26.8041601173,36.0181789539,1.1038364335,0.0,1.1038364335
 04/20  19:00:00,72.4760972444,3.47855226558,8.22722553729,0.508331485052,26.8041601173,33.4493877451,1.10383290562,0.0,1.10383290562
 04/20  20:00:00,67.0384314246,3.47855226558,1.53418108058,3.04220619236,16.0824960704,28.0885557216,2.18740860485,0.0,2.18740860485
 04/20  21:00:00,68.8911028101,3.47855226558,0.0,7.71345426278,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309574259,0.0,1.10309574259
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304402222,0.0,1.10304402222
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304361177,0.0,1.10304361177
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304369031,0.0,1.10304369031
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318526755,0.0,1.10318526755
 04/21  06:00:00,78.0597599509,3.47855226558,0.0,42.8339408072,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,85.2430165732,3.47855226558,0.0,32.9917385108,16.0824960704,32.6817896323,1.22820769139,0.124360261693,1.1038474297
 04/21  08:00:00,131.553767088,3.56809184614,0.0,9.32643454949,48.2474882111,70.4033123869,2.18916352365,0.0,2.18916352365
 04/21  09:00:00,120.350109441,3.47855226558,2.89692118203,3.66396673004,48.2474882111,62.0547409583,3.27470828602,0.0,3.27470828602
 04/21  10:00:00,120.96392014,3.47972702112,7.1610921795,1.93902508253,48.2474882111,60.1281475517,2.18973743962,0.0,2.18973743962
 04/21  11:00:00,122.918472597,3.52936745229,8.14895399563,0.929481885969,48.2474882111,62.0547409583,3.27602898895,0.0,3.27602898895
 04/21  12:00:00,124.042679269,3.85915495687,9.44723817607,0.969965379925,48.2474882111,61.5103924513,3.27779097665,0.0,3.27779097665
 04/21  13:00:00,129.257813457,4.27926304404,13.016812731,0.0455739127688,48.2474882111,63.6602354638,3.27704782313,0.0,3.27704782313
 04/21  14:00:00,127.497717761,4.21157499302,14.9020669112,0.0,48.2474882111,60.1281475517,2.18955267013,0.0,2.18955267013
 04/21  15:00:00,128.316393322,4.04938724697,15.8829302178,0.0,48.2474882111,60.1281475517,2.18937884089,0.0,2.18937884089
 04/21  16:00:00,131.874483521,4.33150537288,16.2690121813,0.0,48.2474882111,63.0180376616,3.27514681488,0.0,3.27514681488
 04/21  17:00:00,120.828716468,4.61599531528,15.8836688386,0.0,37.5258241642,62.7947880557,2.18826993226,0.0,2.18826993226
 04/21  18:00:00,81.0724692212,3.98261814492,14.250147177,0.00892473401772,26.8041601173,36.0181789539,1.10383074922,0.0,1.10383074922
 04/21  19:00:00,73.7045548849,3.49695158864,9.46310246198,0.482512877859,26.8041601173,33.4493877451,1.10366197225,0.0,1.10366197225
 04/21  20:00:00,68.1221827992,3.47855226558,3.86943724062,1.79070140692,16.0824960704,28.0885557216,1.10370026137,0.0,1.10370026137
 04/21  21:00:00,65.5896644802,3.47855226558,0.128018596019,4.28399733684,16.0824960704,26.8041601173,1.10321636483,0.0,1.10321636483
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303869528,0.0,1.10303869528
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303849798,0.0,1.10303849798
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303805607,0.0,1.10303805607
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311809211,0.0,1.10311809211
 04/22  06:00:00,62.9611198198,3.48352295707,0.0,27.7303299847,5.36083202345,21.4433280938,1.1031595019,0.0,1.1031595019
 04/22  07:00:00,52.6325808476,3.47855226558,0.0,17.203845953,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/22  08:00:00,71.2126004661,3.50075246832,0.253271839396,9.34643121436,26.8041601173,31.2995447326,2.18701407689,0.0,2.18701407689
 04/22  09:00:00,74.0682459607,3.48993723238,5.03353287501,5.18493860159,26.8041601173,33.5472370403,1.10388758436,0.0,1.10388758436
 04/22  10:00:00,74.7318384818,3.47855226558,8.49157731211,3.36516835566,26.8041601173,32.583940337,1.10384482423,0.0,1.10384482423
 04/22  11:00:00,78.0770327712,3.47855226558,10.4912209374,2.46302671208,26.8041601173,34.8316326447,2.18788605584,0.0,2.18788605584
 04/22  12:00:00,78.0201294567,3.58384887007,12.3685710917,1.70787224323,26.8041601173,33.5472370403,1.10387804049,0.0,1.10387804049
 04/22  13:00:00,78.3392792288,3.68976208796,16.0542256386,0.804245459372,26.8041601173,30.9784458315,1.10371663828,0.0,1.10371663828
 04/22  14:00:00,51.2145650661,3.47855226558,15.7761342739,2.57848710639,8.04124803518,21.3317032909,1.10361349384,0.0,1.10361349384
 04/22  15:00:00,46.9278046131,3.47855226558,9.91753942922,5.4347171025,8.04124803518,20.0473076865,1.10343945701,0.0,1.10343945701
 04/22  16:00:00,44.5870254385,3.47855226558,7.70470692216,4.9856715339,8.04124803518,20.3684065876,1.10355074708,0.0,1.10355074708
 04/22  17:00:00,38.2230934387,3.47855226558,9.71259231157,4.33400327879,2.68041601173,18.0090894769,1.10315506603,0.0,1.10315506603
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319479553,0.0,1.10319479553
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031625082,0.0,1.1031625082
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305027374,0.0,1.10305027374
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304821425,0.0,1.10304821425
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299199036,0.0,1.10299199036
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299169345,0.0,1.10299169345
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298932131,0.0,1.10298932131
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302653426,0.0,1.10302653426
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304213067,0.0,1.10304213067
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309204195,0.0,1.10309204195
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030907522,0.0,1.1030907522
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299251728,0.0,1.10299251728
 04/23  17:00:00,19.1723202095,0.400968033313,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,20.0408131967,1.26946102054,0.0,0.0,2.68041601173,16.0824960704,1.10305383197,0.0,1.10305383197
 04/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307798665,0.0,1.10307798665
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299165839,0.0,1.10299165839
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030433946,0.0,1.1030433946
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304748077,0.0,1.10304748077
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311028258,0.0,1.10311028258
 04/24  06:00:00,95.1502883979,3.47855226558,0.0,59.9244692543,5.36083202345,21.4433280938,1.10315136467,0.0,1.10315136467
 04/24  07:00:00,92.2861388016,3.47855226558,0.0,40.0348607393,16.0824960704,32.6817896323,8.6818115979,7.57800434979,1.10380724811
 04/24  08:00:00,137.877715792,3.48245972954,0.0,15.7360153705,48.2474882111,70.4033123869,3.59755982449,1.40812586776,2.18943395673
 04/24  09:00:00,123.902881902,3.47855226558,0.0,10.1136603725,48.2474882111,62.0547409583,2.18977890194,0.0,2.18977890194
 04/24  10:00:00,118.413489907,3.47855226558,0.0,6.55086178453,48.2474882111,60.1281475517,2.18953290563,0.0,2.18953290563
 04/24  11:00:00,118.441170128,3.47855226558,0.0,4.65194859917,48.2474882111,62.0547409583,3.27585684325,0.0,3.27585684325
 04/24  12:00:00,117.549489114,3.51366991959,0.0,4.26949843797,48.2474882111,61.5103924513,3.27727602424,0.0,3.27727602424
 04/24  13:00:00,117.685749547,3.60733775631,0.0,2.16224802183,48.2474882111,63.6602354638,4.36278815115,0.0,4.36278815115
 04/24  14:00:00,112.830252106,3.62775785271,0.0,0.818418396754,48.2474882111,60.1281475517,2.18922291864,0.0,2.18922291864
 04/24  15:00:00,111.909248132,3.52517227499,0.0,0.0,48.2474882111,60.1281475517,2.18917325591,0.0,2.18917325591
 04/24  16:00:00,114.941151172,3.66718520555,0.0,0.0,48.2474882111,63.0180376616,2.19013217841,0.0,2.19013217841
 04/24  17:00:00,104.617479571,4.02838861332,0.0,0.260038643534,37.5258241642,62.7947880557,2.18877740379,0.0,2.18877740379
 04/24  18:00:00,68.2047231237,3.68253328584,0.0,1.69141067256,26.8041601173,36.0181789539,1.10393787039,0.0,1.10393787039
 04/24  19:00:00,67.4811083406,3.47855226558,0.0,3.74056811852,26.8041601173,33.4493877451,1.10372105748,0.0,1.10372105748
 04/24  20:00:00,71.9120481384,3.47855226558,0.0,11.9173373201,16.0824960704,28.0885557216,2.18727695389,0.0,2.18727695389
 04/24  21:00:00,80.2741994815,3.47855226558,0.0,19.0965509342,16.0824960704,26.8041601173,0.248207996362,0.228207996362,0.02
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308554049,0.0,1.10308554049
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303977175,0.0,1.10303977175
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303828519,0.0,1.10303828519
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303727323,0.0,1.10303727323
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  06:00:00,108.73992207,3.47855226558,0.0,75.9814362599,5.36083202345,21.4433280938,1.10322428177,0.0,1.10322428177
 04/25  07:00:00,101.402633057,3.47855226558,0.0,49.1513549952,16.0824960704,32.6817896323,30.3317728993,29.228022435,1.10375046433
 04/25  08:00:00,145.869477336,3.51610160447,0.0,23.6941350398,48.2474882111,70.4033123869,11.6865823949,9.49739724204,2.18918515288
 04/25  09:00:00,129.346347801,3.47855226558,0.0,15.5571262715,48.2474882111,62.0547409583,2.3786095374,0.189145685335,2.18946385207
 04/25  10:00:00,119.198038001,3.47855226558,0.0,7.33540987893,48.2474882111,60.1281475517,3.27490404046,0.0,3.27490404046
 04/25  11:00:00,118.644650502,3.47855226558,0.0,4.85542897307,48.2474882111,62.0547409583,2.19037035442,0.0,2.19037035442
 04/25  12:00:00,118.013021784,3.55349356946,0.319066725956,4.37414073192,48.2474882111,61.5103924513,4.36292494826,0.0,4.36292494826
 04/25  13:00:00,119.752482984,3.60941120312,2.30938715509,1.91752085731,48.2474882111,63.6602354638,3.27723498484,0.0,3.27723498484
 04/25  14:00:00,115.809739013,3.49801722256,2.97847472512,0.949171208564,48.2474882111,60.1281475517,2.189250724,0.0,2.189250724
 04/25  15:00:00,115.517314141,3.50220912094,2.99270002299,0.638329140553,48.2474882111,60.1281475517,2.18909708938,0.0,2.18909708938
 04/25  16:00:00,117.941863233,3.59713874581,2.02204024796,1.04871827278,48.2474882111,63.0180376616,3.2752730823,0.0,3.2752730823
 04/25  17:00:00,106.902191772,3.69599169117,0.353819981306,2.52332778587,37.5258241642,62.7947880557,1.10422660035,0.0,1.10422660035
 04/25  18:00:00,72.5810393408,3.47855226558,0.0,6.27170790995,26.8041601173,36.0181789539,2.1879428786,0.0,2.1879428786
 04/25  19:00:00,74.3441169647,3.47855226558,0.0,10.6035767426,26.8041601173,33.4493877451,1.10353582943,0.0,1.10353582943
 04/25  20:00:00,78.5338599911,3.47855226558,0.0,18.5391491728,16.0824960704,28.0885557216,1.10371344712,0.0,1.10371344712
 04/25  21:00:00,83.1247144584,3.47855226558,0.0,21.9470659111,16.0824960704,26.8041601173,1.10319689768,0.0,1.10319689768
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304550388,0.0,1.10304550388
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030442447,0.0,1.1030442447
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304345521,0.0,1.10304345521
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320740731,0.0,1.10320740731
 04/26  06:00:00,99.5314947166,3.47855226558,0.0,66.7730089063,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,89.8314755893,3.47855226558,0.0,37.580197527,16.0824960704,32.6817896323,7.39897802624,6.2952139794,1.10376404684
 04/26  08:00:00,139.269326669,3.54851679522,0.0,17.0615691814,48.2474882111,70.4033123869,3.53213125151,0.258886320466,3.27324493104
 04/26  09:00:00,125.03064391,3.53459962868,0.0,11.1853750179,48.2474882111,62.0547409583,2.1895716027,0.0,2.1895716027
 04/26  10:00:00,118.792675779,3.49312214212,0.0,6.9154777802,48.2474882111,60.1281475517,2.18952366776,0.0,2.18952366776
 04/26  11:00:00,118.833817708,3.48489258188,0.0,5.03825586307,48.2474882111,62.0547409583,3.27612552479,0.0,3.27612552479
 04/26  12:00:00,118.126806875,3.56608993635,0.0,4.79439618167,48.2474882111,61.5103924513,3.27778143931,0.0,3.27778143931
 04/26  13:00:00,118.247327418,3.65053827151,0.0,2.68062537801,48.2474882111,63.6602354638,3.27656862081,0.0,3.27656862081
