Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/26  14:00:00,113.254831356,3.60034146126,0.322854552004,0.947559485753,48.2474882111,60.1281475517,2.18947066278,0.0,2.18947066278
 04/26  15:00:00,112.281098839,3.5620204105,0.335002571626,0.0,48.2474882111,60.1281475517,2.18910912222,0.0,2.18910912222
 04/26  16:00:00,115.509788204,3.67275530357,0.563066933915,0.0,48.2474882111,63.0180376616,3.27526370301,0.0,3.27526370301
 04/26  17:00:00,105.785327709,4.05108409581,1.40519129942,0.0,37.5258241642,62.7947880557,1.10420338896,0.0,1.10420338896
 04/26  18:00:00,68.4175390226,3.70069203378,1.29547805472,0.590589768834,26.8041601173,36.0181789539,2.18812279465,0.0,2.18812279465
 04/26  19:00:00,66.1464101182,3.47855226558,0.108054632849,2.29781526328,26.8041601173,33.4493877451,1.10359653288,0.0,1.10359653288
 04/26  20:00:00,68.239008588,3.47855226558,0.0,8.24429776962,16.0824960704,28.0885557216,1.10373345039,0.0,1.10373345039
 04/26  21:00:00,78.086630255,3.47855226558,0.0,16.9089817077,16.0824960704,26.8041601173,1.10319621341,0.0,1.10319621341
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304026479,0.0,1.10304026479
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303845863,0.0,1.10303845863
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303695487,0.0,1.10303695487
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320292367,0.0,1.10320292367
 04/27  06:00:00,95.0102033662,3.47855226558,0.0,62.2517175559,5.36083202345,21.4433280938,1.10313096261,0.0,1.10313096261
 04/27  07:00:00,88.5142231222,3.47855226558,0.0,36.2629450599,16.0824960704,32.6817896323,5.11787992888,4.01401085891,1.10386906997
 04/27  08:00:00,135.839886468,3.60758843556,0.0,13.5730573405,48.2474882111,70.4033123869,2.18942666077,0.0,2.18942666077
 04/27  09:00:00,122.116700768,3.63080551724,0.325572802008,7.84965318557,48.2474882111,62.0547409583,2.18959261194,0.0,2.18959261194
 04/27  10:00:00,118.887183793,3.58686173543,2.29164813152,4.62459806873,48.2474882111,60.1281475517,2.18985259055,0.0,2.18985259055
 04/27  11:00:00,122.09458647,3.50324250059,5.10382116261,3.17685354325,48.2474882111,62.0547409583,3.27565378689,0.0,3.27565378689
 04/27  12:00:00,124.360500916,3.65141413335,8.07545197281,2.86731405301,48.2474882111,61.5103924513,3.27728468817,0.0,3.27728468817
 04/27  13:00:00,127.686577449,3.94846850136,10.8280253377,0.993919841031,48.2474882111,63.6602354638,3.27700976186,0.0,3.27700976186
 04/27  14:00:00,125.36527113,3.87207021684,12.9155910656,0.193533990329,48.2474882111,60.1281475517,2.18975727945,0.0,2.18975727945
 04/27  15:00:00,125.550619179,3.72983350951,13.4367098125,0.0,48.2474882111,60.1281475517,2.18924805375,0.0,2.18924805375
 04/27  16:00:00,129.005439429,3.87653397242,13.8549394894,0.0,48.2474882111,63.0180376616,3.27482325741,0.0,3.27482325741
 04/27  17:00:00,117.995111867,4.24806713139,13.4179924221,0.0,37.5258241642,62.7947880557,2.18833099372,0.0,2.18833099372
 04/27  18:00:00,76.8388953529,3.81379995593,10.1768691187,0.0174471129774,26.8041601173,36.0181789539,1.10385157325,0.0,1.10385157325
 04/27  19:00:00,70.5053960689,3.48986506568,6.3254104721,0.428132574627,26.8041601173,33.4493877451,1.10364422796,0.0,1.10364422796
 04/27  20:00:00,64.0915741605,3.47855226558,1.746014966,2.35084837614,16.0824960704,28.0885557216,1.10373160847,0.0,1.10373160847
 04/27  21:00:00,67.6512746045,3.47855226558,0.0,6.47362605718,16.0824960704,26.8041601173,1.10321467984,0.0,1.10321467984
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303614705,0.0,1.10303614705
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303416052,0.0,1.10303416052
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304488537,0.0,1.10304488537
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320327672,0.0,1.10320327672
 04/28  06:00:00,69.3302020823,3.47855226558,0.0,36.5717162721,5.36083202345,21.4433280938,1.10314505157,0.0,1.10314505157
 04/28  07:00:00,80.7710891949,3.47855226558,0.0,28.5198111326,16.0824960704,32.6817896323,1.10378526984,0.0,1.10378526984
 04/28  08:00:00,130.241835797,3.5763175626,0.0,8.00627754228,48.2474882111,70.4033123869,2.18948439626,0.0,2.18948439626
 04/28  09:00:00,120.805571864,3.47855226558,0.599815949818,6.41653438483,48.2474882111,62.0547409583,2.18946982327,0.0,2.18946982327
 04/28  10:00:00,116.850967612,3.47855226558,1.39707658841,3.59126290133,48.2474882111,60.1281475517,2.18973252279,0.0,2.18973252279
 04/28  11:00:00,120.132142586,3.50618186105,4.8039626092,1.51132885189,48.2474882111,62.0547409583,3.27556114332,0.0,3.27556114332
 04/28  12:00:00,125.587248001,3.67755230541,10.8914805735,1.2518943656,48.2474882111,61.5103924513,3.27689285283,0.0,3.27689285283
 04/28  13:00:00,133.377310381,4.04291185846,17.359761506,0.0584732473863,48.2474882111,63.6602354638,3.27727704798,0.0,3.27727704798
 04/28  14:00:00,131.67587181,3.98516972938,19.3066262233,0.0,48.2474882111,60.1281475517,3.27410101403,0.0,3.27410101403
 04/28  15:00:00,132.318747165,3.86978984664,20.0648814611,0.0,48.2474882111,60.1281475517,2.18894494974,0.0,2.18894494974
 04/28  16:00:00,133.974557322,3.71073376756,18.9898575882,0.0,48.2474882111,63.0180376616,2.19015242313,0.0,2.19015242313
 04/28  17:00:00,113.681072941,3.76589268187,9.58242884793,0.00369909718796,37.5258241642,62.7947880557,2.18847084501,0.0,2.18847084501
 04/28  18:00:00,69.7242688994,3.47855226558,0.319870474358,3.09506699424,26.8041601173,36.0181789539,1.10391489772,0.0,1.10391489772
 04/28  19:00:00,71.2880975129,3.47855226558,0.0,7.54755729088,26.8041601173,33.4493877451,1.10361049867,0.0,1.10361049867
 04/28  20:00:00,74.465957118,3.47855226558,0.0,14.4712462996,16.0824960704,28.0885557216,1.1036190576,0.0,1.1036190576
 04/28  21:00:00,80.772468856,3.47855226558,0.0,19.5948203086,16.0824960704,26.8041601173,1.10323259519,0.0,1.10323259519
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030346991,0.0,1.1030346991
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304461978,0.0,1.10304461978
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304385482,0.0,1.10304385482
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312862299,0.0,1.10312862299
 04/29  06:00:00,89.4980228848,3.47855226558,0.0,56.7395370745,5.36083202345,21.4433280938,1.10313542334,0.0,1.10313542334
 04/29  07:00:00,84.0191781783,3.47855226558,0.0,48.5904432838,5.36083202345,26.5809105114,8.01789761046,6.91457437561,1.10332323485
 04/29  08:00:00,98.2279535267,3.47855226558,0.0,36.6372563171,26.8041601173,31.2995447326,5.0227386401,3.91922153255,1.10351710756
 04/29  09:00:00,95.2060997629,3.47855226558,0.0,31.3677102457,26.8041601173,33.5472370403,1.83162574557,0.72775257882,1.10387316675
 04/29  10:00:00,91.922845797,3.47855226558,0.0,29.047752983,26.8041601173,32.583940337,1.10382031888,0.0,1.10382031888
 04/29  11:00:00,88.3259307214,3.47855226558,0.0,23.2031455997,26.8041601173,34.8316326447,2.18780005315,0.0,2.18780005315
 04/29  12:00:00,80.5246235805,3.47855226558,0.0,16.6862340632,26.8041601173,33.5472370403,1.10382078065,0.0,1.10382078065
 04/29  13:00:00,77.9767817347,3.47855226558,0.0,16.7071834262,26.8041601173,30.9784458315,1.10380630698,0.0,1.10380630698
 04/29  14:00:00,53.2201907762,3.47855226558,0.0,20.3602470905,8.04124803518,21.3317032909,1.10357266709,0.0,1.10357266709
 04/29  15:00:00,50.6582849236,3.47855226558,0.0,19.0827368423,8.04124803518,20.0473076865,1.10346061807,0.0,1.10346061807
 04/29  16:00:00,47.533012244,3.47855226558,0.0,15.6363652616,8.04124803518,20.3684065876,1.10355098765,0.0,1.10355098765
 04/29  17:00:00,44.2666204836,3.47855226558,0.0,20.0901226353,2.68041601173,18.0090894769,1.10314335915,0.0,1.10314335915
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303065693,0.0,1.10303065693
 04/29  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320097338,0.0,1.10320097338
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304426345,0.0,1.10304426345
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304398637,0.0,1.10304398637
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298886339,0.0,1.10298886339
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306208593,0.0,1.10306208593
 04/30  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304013992,0.0,1.10304013992
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298738927,0.0,1.10298738927
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314124296,0.0,1.10314124296
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322530039,0.0,1.10322530039
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309683716,0.0,1.10309683716
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,21.0215354699,0.501210041641,1.74897325211,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,26.3240942982,1.65198687473,5.90075524729,0.0,2.68041601173,16.0824960704,1.1030458649,0.0,1.1030458649
 04/30  18:00:00,24.7362793581,1.33839846113,4.62652872077,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298787181,0.0,1.10298787181
 04/30  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312900802,0.0,1.10312900802
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298805273,0.0,1.10298805273
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304156354,0.0,1.10304156354
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304006884,0.0,1.10304006884
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318861847,0.0,1.10318861847
 05/01  06:00:00,90.5004245531,3.47855226558,0.0,60.2092720762,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  07:00:00,96.5999753487,3.47855226558,0.0,44.3486972864,16.0824960704,32.6817896323,2.1871418137,0.0,2.1871418137
 05/01  08:00:00,140.247085506,3.47855226558,0.0,18.1092925482,48.2474882111,70.4033123869,2.18924116723,0.0,2.18924116723
 05/01  09:00:00,123.432469143,3.47855226558,0.0,9.64324761391,48.2474882111,62.0547409583,2.18973217126,0.0,2.18973217126
 05/01  10:00:00,117.503444977,3.47855226558,0.0,5.64081685414,48.2474882111,60.1281475517,2.18946318736,0.0,2.18946318736
 05/01  11:00:00,118.198854942,3.47855226558,0.581523485042,3.82810992821,48.2474882111,62.0547409583,3.27593909394,0.0,3.27593909394
 05/01  12:00:00,119.580121438,3.49017744547,2.66465611871,3.65896711683,48.2474882111,61.5103924513,3.27748095247,0.0,3.27748095247
 05/01  13:00:00,121.564939801,3.53491305244,4.4331707898,1.68069218932,48.2474882111,63.6602354638,3.27747291167,0.0,3.27747291167
 05/01  14:00:00,118.328462674,3.47855226558,6.09949197802,0.36634257334,48.2474882111,60.1281475517,2.18937308435,0.0,2.18937308435
 05/01  15:00:00,118.228385942,3.47905341416,6.36525667097,0.0,48.2474882111,60.1281475517,2.18918258822,0.0,2.18918258822
 05/01  16:00:00,120.724623867,3.57548734621,5.87517055437,0.0,48.2474882111,63.0180376616,3.27529053301,0.0,3.27529053301
 05/01  17:00:00,109.376082632,3.67967789326,5.36061770734,0.0067347178888,37.5258241642,62.7947880557,1.10422313392,0.0,1.10422313392
 05/01  18:00:00,71.54449302,3.47855226558,3.77896945083,1.45619213828,26.8041601173,36.0181789539,2.18791373383,0.0,2.18791373383
 05/01  19:00:00,68.3250751369,3.47855226558,1.83243147527,2.75210343958,26.8041601173,33.4493877451,1.1035147355,0.0,1.1035147355
 05/01  20:00:00,66.5717249559,3.47855226558,0.153456571982,8.89089089892,16.0824960704,28.0885557216,1.10368055269,0.0,1.10368055269
 05/01  21:00:00,76.4839071722,3.47855226558,0.0,15.3062586249,16.0824960704,26.8041601173,1.10317540068,0.0,1.10317540068
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030342333,0.0,1.1030342333
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030421433,0.0,1.1030421433
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304159082,0.0,1.10304159082
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317293341,0.0,1.10317293341
 05/02  06:00:00,73.0563587038,3.47855226558,0.0,42.7652062269,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,86.1333782378,3.47855226558,0.0,33.8821001754,16.0824960704,32.6817896323,1.10369088591,0.0,1.10369088591
 05/02  08:00:00,136.852340299,3.52677886968,0.0,14.666320737,48.2474882111,70.4033123869,2.18899324259,0.0,2.18899324259
 05/02  09:00:00,122.011750317,3.47855226558,0.996616685813,7.22591210208,48.2474882111,62.0547409583,3.27433589393,0.0,3.27433589393
 05/02  10:00:00,122.325315911,3.47855226558,7.37767683873,3.0850109499,48.2474882111,60.1281475517,2.18983484329,0.0,2.18983484329
 05/02  11:00:00,128.157057702,3.48624095084,12.7869693733,1.57317811441,48.2474882111,62.0547409583,3.27548788439,0.0,3.27548788439
 05/02  12:00:00,129.021146598,3.57084013886,14.2827779084,1.40120779405,48.2474882111,61.5103924513,3.27700129124,0.0,3.27700129124
 05/02  13:00:00,129.410820439,3.63817608952,13.7050960475,0.151384532742,48.2474882111,63.6602354638,3.27697690824,0.0,3.27697690824
 05/02  14:00:00,124.883923751,3.56973737327,12.9301105211,0.0,48.2474882111,60.1281475517,2.18905670897,0.0,2.18905670897
 05/02  15:00:00,125.11649272,3.55075247282,13.18166439,0.0,48.2474882111,60.1281475517,2.18885143439,0.0,2.18885143439
 05/02  16:00:00,129.146834674,3.64261151292,14.2302571947,0.0,48.2474882111,63.0180376616,2.18995667211,0.0,2.18995667211
 05/02  17:00:00,119.481431269,3.75443906003,15.3979398953,0.0,37.5258241642,62.7947880557,2.18870258987,0.0,2.18870258987
 05/02  18:00:00,77.5232426336,3.47855226558,11.0783131112,0.135598091541,26.8041601173,36.0181789539,1.10383903868,0.0,1.10383903868
 05/02  19:00:00,69.9631787557,3.47855226558,5.33105194953,0.891586584102,26.8041601173,33.4493877451,1.10372876759,0.0,1.10372876759
 05/02  20:00:00,63.549238774,3.47855226558,0.430190199946,5.591671089,16.0824960704,28.0885557216,2.18733466307,0.0,2.18733466307
 05/02  21:00:00,71.5122138803,3.47855226558,0.0,10.334565333,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304464912,0.0,1.10304464912
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303979308,0.0,1.10303979308
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303696677,0.0,1.10303696677
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030341886,0.0,1.1030341886
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,70.8306002141,3.47855226558,0.0,40.5394477371,5.36083202345,21.4433280938,1.10321329562,0.0,1.10321329562
 05/03  07:00:00,78.7329220592,3.47855226558,0.0,26.4816439969,16.0824960704,32.6817896323,1.10371830023,0.0,1.10371830023
 05/03  08:00:00,131.420558501,3.56928881559,2.64888800555,6.54314098817,48.2474882111,70.4033123869,2.18933093941,0.0,2.18933093941
 05/03  09:00:00,122.97324577,3.47855226558,5.89379931462,3.29022492627,48.2474882111,62.0547409583,2.18924967876,0.0,2.18924967876
 05/03  10:00:00,120.774884892,3.47855226558,6.72080503452,2.19145173471,48.2474882111,60.1281475517,3.27426456117,0.0,3.27426456117
 05/03  11:00:00,122.561782424,3.5119728715,7.59880241627,1.14033787267,48.2474882111,62.0547409583,2.19037032314,0.0,2.19037032314
 05/03  12:00:00,122.81659391,3.59447293841,8.44309535791,1.01270485751,48.2474882111,61.5103924513,3.2773510426,0.0,3.2773510426
 05/03  13:00:00,124.508248148,3.62045719178,8.89209205548,0.079535131392,48.2474882111,63.6602354638,4.3622125019,0.0,4.3622125019
 05/03  14:00:00,121.165285025,3.52768757227,9.25352159592,0.0,48.2474882111,60.1281475517,2.18909666869,0.0,2.18909666869
 05/03  15:00:00,120.306515492,3.5393638559,8.38307577947,0.0,48.2474882111,60.1281475517,2.18895078446,0.0,2.18895078446
 05/03  16:00:00,121.429419192,3.65072558119,6.50472764441,0.0,48.2474882111,63.0180376616,2.19025716982,0.0,2.19025716982
 05/03  17:00:00,108.51294658,3.75798256717,4.42591169899,0.0,37.5258241642,62.7947880557,2.18833695087,0.0,2.18833695087
 05/03  18:00:00,68.7198121174,3.47855226558,1.14103654101,1.26944414553,26.8041601173,36.0181789539,1.10394514237,0.0,1.10394514237
 05/03  19:00:00,68.9510921798,3.47855226558,0.0,5.21055195774,26.8041601173,33.4493877451,1.10353820061,0.0,1.10353820061
 05/03  20:00:00,68.2897012054,3.47855226558,0.0,10.7623237204,16.0824960704,28.0885557216,1.10363392819,0.0,1.10363392819
 05/03  21:00:00,76.3460386918,3.47855226558,0.0,15.1683901445,16.0824960704,26.8041601173,1.103238541,0.0,1.103238541
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303580044,0.0,1.10303580044
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303276513,0.0,1.10303276513
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304059537,0.0,1.10304059537
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312404569,0.0,1.10312404569
 05/04  06:00:00,72.077032313,3.47855226558,0.0,41.7858798361,5.36083202345,21.4433280938,1.10312811993,0.0,1.10312811993
 05/04  07:00:00,87.0091236568,3.47855226558,0.0,34.7578455944,16.0824960704,32.6817896323,1.10380895708,0.0,1.10380895708
 05/04  08:00:00,140.950605259,3.5558119868,0.0,18.7355525801,48.2474882111,70.4033123869,2.18918573943,0.0,2.18918573943
 05/04  09:00:00,125.56801719,3.47855226558,0.0,11.778795661,48.2474882111,62.0547409583,2.18941859995,0.0,2.18941859995
 05/04  10:00:00,118.752100115,3.47855226558,0.0,6.88947199298,48.2474882111,60.1281475517,2.18963083637,0.0,2.18963083637
 05/04  11:00:00,118.050472559,3.49309770106,0.0,4.24670559418,48.2474882111,62.0547409583,3.27530456142,0.0,3.27530456142
 05/04  12:00:00,118.964170371,3.57045972741,0.0,5.62738988715,48.2474882111,61.5103924513,3.27716078402,0.0,3.27716078402
 05/04  13:00:00,118.618776199,3.59316801819,0.0,3.10944441192,48.2474882111,63.6602354638,3.27676681096,0.0,3.27676681096
 05/04  14:00:00,112.826191977,3.50546250051,0.0,0.93665361978,48.2474882111,60.1281475517,2.18955598788,0.0,2.18955598788
 05/04  15:00:00,111.902724089,3.51864823162,0.0,0.0,48.2474882111,60.1281475517,2.18898291702,0.0,2.18898291702
 05/04  16:00:00,115.015153048,3.62566507052,0.0,0.115522010719,48.2474882111,63.0180376616,3.27479610717,0.0,3.27479610717
 05/04  17:00:00,104.993684561,3.73146640258,0.0,0.933165844878,37.5258241642,62.7947880557,1.10415832808,0.0,1.10415832808
 05/04  18:00:00,69.5032779772,3.47855226558,0.0,3.19394654632,26.8041601173,36.0181789539,2.18799597978,0.0,2.18799597978
 05/04  19:00:00,68.9092325374,3.47855226558,0.0,5.16869231538,26.8041601173,33.4493877451,1.10350635824,0.0,1.10350635824
 05/04  20:00:00,73.2483559039,3.47855226558,0.0,15.7209784189,16.0824960704,28.0885557216,1.10365474647,0.0,1.10365474647
 05/04  21:00:00,85.6488522017,3.47855226558,0.0,24.4712036544,16.0824960704,26.8041601173,1.84670684382,0.743516248931,1.10319059489
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304064722,0.0,1.10304064722
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303907874,0.0,1.10303907874
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303711194,0.0,1.10303711194
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031812578,0.0,1.1031812578
 05/05  06:00:00,95.6377800462,3.47855226558,0.0,65.3466275693,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,92.3450264318,3.47855226558,0.0,40.0937483695,16.0824960704,32.6817896323,8.91517086049,6.72787470394,2.18729615655
 05/05  08:00:00,139.863588192,3.54940428305,0.0,17.6549432169,48.2474882111,70.4033123869,1.82475620629,0.720050813212,1.10470539308
 05/05  09:00:00,125.67087526,3.47869786582,0.0,11.8815081309,48.2474882111,62.0547409583,3.27423002974,0.0,3.27423002974
 05/05  10:00:00,120.017764217,3.47929961814,0.0,8.15438874183,48.2474882111,60.1281475517,2.18962237552,0.0,2.18962237552
 05/05  11:00:00,119.362934012,3.4885673827,0.0,5.56369736533,48.2474882111,62.0547409583,3.27560529471,0.0,3.27560529471
 05/05  12:00:00,118.720959235,3.56834643988,0.0,5.38629203876,48.2474882111,61.5103924513,3.27705210264,0.0,3.27705210264
 05/05  13:00:00,118.579168708,3.59661610345,0.0,3.06638883557,48.2474882111,63.6602354638,3.27697005404,0.0,3.27697005404
 05/05  14:00:00,113.030984622,3.50915943311,0.0,1.13774933197,48.2474882111,60.1281475517,2.1890383615,0.0,2.1890383615
 05/05  15:00:00,111.904989227,3.52091336986,0.0,0.0,48.2474882111,60.1281475517,2.18881206538,0.0,2.18881206538
 05/05  16:00:00,114.906765833,3.63279986653,0.0,0.0,48.2474882111,63.0180376616,2.18988435999,0.0,2.18988435999
 05/05  17:00:00,104.096111082,3.74547636567,0.0,0.0215824025255,37.5258241642,62.7947880557,2.18861843751,0.0,2.18861843751
 05/05  18:00:00,67.8948938017,3.47855226558,0.0,1.58556237086,26.8041601173,36.0181789539,1.10379531207,0.0,1.10379531207
 05/05  19:00:00,66.9870607861,3.47855226558,0.0,3.24652056401,26.8041601173,33.4493877451,1.10368357322,0.0,1.10368357322
 05/05  20:00:00,68.594561172,3.47855226558,0.0,11.0671836869,16.0824960704,28.0885557216,2.18723034179,0.0,2.18723034179
 05/05  21:00:00,82.1868266317,3.47855226558,0.0,21.0091780844,16.0824960704,26.8041601173,0.944708186912,0.924708186912,0.02
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304172241,0.0,1.10304172241
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303863387,0.0,1.10303863387
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303557052,0.0,1.10303557052
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303219385,0.0,1.10303219385
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  06:00:00,102.580215053,3.47855226558,0.0,72.2890625761,5.36083202345,21.4433280938,1.10317932432,0.0,1.10317932432
 05/06  07:00:00,87.9655353823,3.47855226558,0.0,52.5368004878,5.36083202345,26.5809105114,7.58392980433,6.48059096234,1.10333884199
 05/06  08:00:00,96.0359473867,3.47855226558,0.0,34.4452501772,26.8041601173,31.2995447326,1.47499848607,0.371496024039,1.10350246204
 05/06  09:00:00,88.9073178555,3.47855226558,0.0,25.0689283382,26.8041601173,33.5472370403,1.10379923158,0.0,1.10379923158
 05/06  10:00:00,81.5770092067,3.47855226558,0.0,18.7019163927,26.8041601173,32.583940337,1.10375289418,0.0,1.10375289418
 05/06  11:00:00,78.1824105445,3.47855226558,1.3554109026,11.7042145202,26.8041601173,34.8316326447,2.18794094576,0.0,2.18794094576
 05/06  12:00:00,76.7064218148,3.47855226558,2.41556800598,10.4524642916,26.8041601173,33.5472370403,1.10387138832,0.0,1.10387138832
 05/06  13:00:00,72.2738934872,3.47855226558,1.9374659865,9.0668291922,26.8041601173,30.9784458315,1.10369420436,0.0,1.10369420436
 05/06  14:00:00,50.1507361876,3.47855226558,1.35616042564,15.9346320762,8.04124803518,21.3317032909,1.1035990565,0.0,1.1035990565
 05/06  15:00:00,50.7377819581,3.47855226558,0.828573375662,18.333660501,8.04124803518,20.0473076865,1.10347729,0.0,1.10347729
 05/06  16:00:00,52.3033062744,3.47855226558,0.423706555523,19.9829527364,8.04124803518,20.3684065876,1.10348109038,0.0,1.10348109038
 05/06  17:00:00,51.7893271835,3.47855226558,0.0,27.6128293351,2.68041601173,18.0090894769,1.10314359866,0.0,1.10314359866
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314106309,0.0,1.10314106309
 05/06  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319330211,0.0,1.10319330211
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303885042,0.0,1.10303885042
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303731617,0.0,1.10303731617
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029834818,0.0,1.1029834818
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313104507,0.0,1.10313104507
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298400945,0.0,1.10298400945
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298338646,0.0,1.10298338646
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307909513,0.0,1.10307909513
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032438379,0.0,1.1032438379
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309356051,0.0,1.10309356051
 05/07  16:00:00,25.1532823903,1.00219417915,5.37973603498,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303440908,0.0,1.10303440908
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298486959,0.0,1.10298486959
 05/07  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314927221,0.0,1.10314927221
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298332197,0.0,1.10298332197
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030283572,0.0,1.1030283572
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303714846,0.0,1.10303714846
 05/08  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320307599,0.0,1.10320307599
 05/08  06:00:00,78.3635410607,3.47855226558,0.0,48.0723885838,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  07:00:00,82.0550445416,3.47855226558,0.0,29.8037664793,16.0824960704,32.6817896323,1.10366032321,0.0,1.10366032321
 05/08  08:00:00,130.680628214,3.48568649809,0.361441169334,8.17425985415,48.2474882111,70.4033123869,2.18886346222,0.0,2.18886346222
 05/08  09:00:00,123.828490539,3.47855226558,6.09097490091,3.94829410859,48.2474882111,62.0547409583,3.27424657601,0.0,3.27424657601
 05/08  10:00:00,126.616041469,3.47855226558,12.1813284493,2.5720848971,48.2474882111,60.1281475517,2.18956696258,0.0,2.18956696258
 05/08  11:00:00,131.697365934,3.47855226558,16.6748314099,1.233312995,48.2474882111,62.0547409583,2.19046282138,0.0,2.19046282138
 05/08  12:00:00,132.948121637,3.52615583729,18.5480497345,1.10759530895,48.2474882111,61.5103924513,4.36291153041,0.0,4.36291153041
 05/08  13:00:00,134.405426255,3.56603982153,18.9199106532,0.00331201133259,48.2474882111,63.6602354638,3.27622199072,0.0,3.27622199072
 05/08  14:00:00,130.957862831,3.5285515603,19.0452354138,0.0,48.2474882111,60.1281475517,2.18901837114,0.0,2.18901837114
 05/08  15:00:00,131.248531758,3.5380350643,19.3264208367,0.0,48.2474882111,60.1281475517,2.18883537217,0.0,2.18883537217
 05/08  16:00:00,134.900162088,3.6605618928,19.9656342286,0.0,48.2474882111,63.0180376616,2.19008215856,0.0,2.19008215856
 05/08  17:00:00,124.783973378,3.81076436826,20.6441566961,0.0,37.5258241642,62.7947880557,2.18836989766,0.0,2.18836989766
 05/08  18:00:00,83.8114473029,3.47855226558,17.502115872,0.0,26.8041601173,36.0181789539,1.10384891878,0.0,1.10384891878
 05/08  19:00:00,76.6971587716,3.47855226558,12.7214817936,0.235136755932,26.8041601173,33.4493877451,1.10354396931,0.0,1.10354396931
 05/08  20:00:00,62.2432387627,3.47855226558,5.55855396096,1.62464065009,16.0824960704,28.0885557216,1.10369882359,0.0,1.10369882359
 05/08  21:00:00,66.3039528349,3.47855226558,0.271446460743,4.85485782685,16.0824960704,26.8041601173,1.10319101983,0.0,1.10319101983
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303521037,0.0,1.10303521037
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303108652,0.0,1.10303108652
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303693906,0.0,1.10303693906
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315771543,0.0,1.10315771543
 05/09  06:00:00,57.7747323102,3.47855226558,0.0,27.4835798332,5.36083202345,21.4433280938,1.10313066474,0.0,1.10313066474
 05/09  07:00:00,68.242964287,3.47855226558,0.776761495097,15.2149247296,16.0824960704,32.6817896323,1.10384001148,0.0,1.10384001148
 05/09  08:00:00,134.83253561,3.6912162453,8.5387350898,3.94334358273,48.2474882111,70.4033123869,2.18907370206,0.0,2.18907370206
 05/09  09:00:00,129.729889623,3.70305981152,13.5261577388,2.19000280969,48.2474882111,62.0547409583,2.18962227071,0.0,2.18962227071
 05/09  10:00:00,128.984803792,3.67063504259,15.9290025092,1.00109038301,48.2474882111,60.1281475517,2.18946263122,0.0,2.18946263122
 05/09  11:00:00,131.780540228,3.55511659039,17.7180077506,0.196746623623,48.2474882111,62.0547409583,3.27578533885,0.0,3.27578533885
 05/09  12:00:00,133.459242703,3.6758769781,19.8583703165,0.158674651655,48.2474882111,61.5103924513,3.27714160675,0.0,3.27714160675
 05/09  13:00:00,138.143459018,3.87293247893,22.3543627698,0.0,48.2474882111,63.6602354638,3.27698181496,0.0,3.27698181496
 05/09  14:00:00,136.364434722,3.84559809939,24.1347607654,0.0,48.2474882111,60.1281475517,2.18902695553,0.0,2.18902695553
 05/09  15:00:00,137.229528562,3.88463184073,24.9608208644,0.0,48.2474882111,60.1281475517,2.18877274579,0.0,2.18877274579
 05/09  16:00:00,140.768037392,4.04670741536,25.4473640099,0.0,48.2474882111,63.0180376616,2.19015666901,0.0,2.19015666901
 05/09  17:00:00,130.305784267,4.18520353819,25.7915284148,0.0,37.5258241642,62.7947880557,2.18872695397,0.0,2.18872695397
 05/09  18:00:00,88.4889607774,3.61132041807,22.0468611941,0.0,26.8041601173,36.0181789539,1.10389271697,0.0,1.10389271697
 05/09  19:00:00,82.650056028,3.48364442246,18.9044236491,0.0,26.8041601173,33.4493877451,1.10362854615,0.0,1.10362854615
 05/09  20:00:00,71.7545848028,3.47855226558,16.3453602992,0.349180351879,16.0824960704,28.0885557216,1.10366383213,0.0,1.10366383213
 05/09  21:00:00,77.4187606942,3.47855226558,15.058804126,1.18230802083,16.0824960704,26.8041601173,1.10342024731,0.0,1.10342024731
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303738139,0.0,1.10303738139
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303453914,0.0,1.10303453914
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302995144,0.0,1.10302995144
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303615048,0.0,1.10303615048
 05/10  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,43.4895381433,3.55174093612,4.4063863951,8.71881060069,5.36083202345,21.4433280938,1.1031202407,0.0,1.1031202407
 05/10  07:00:00,64.7780608734,3.47855226558,6.83777113737,5.68901167374,16.0824960704,32.6817896323,1.10370040336,0.0,1.10370040336
 05/10  08:00:00,132.721830509,3.66273035257,9.38789603528,1.01196342923,48.2474882111,70.4033123869,2.18921300068,0.0,2.18921300068
 05/10  09:00:00,126.419692448,3.63541215546,12.0474904396,0.426120589531,48.2474882111,62.0547409583,2.18958309944,0.0,2.18958309944
 05/10  10:00:00,127.161956473,3.6143852073,15.0855816011,0.077913808169,48.2474882111,60.1281475517,2.18956028893,0.0,2.18956028893
 05/10  11:00:00,132.449482935,3.72994209554,18.4088715763,0.0,48.2474882111,62.0547409583,3.27546980836,0.0,3.27546980836
 05/10  12:00:00,134.047085689,3.84450457888,20.4362603536,0.0,48.2474882111,61.5103924513,3.27726781929,0.0,3.27726781929
 05/10  13:00:00,138.613546283,4.29787944554,22.3995030688,0.0,48.2474882111,63.6602354638,3.27629788474,0.0,3.27629788474
 05/10  14:00:00,136.099890192,4.40533901121,23.3104753236,0.0,48.2474882111,60.1281475517,2.18938454051,0.0,2.18938454051
 05/10  15:00:00,132.557068343,4.40125168675,19.7717407993,0.0,48.2474882111,60.1281475517,2.18912663187,0.0,2.18912663187
 05/10  16:00:00,126.830786024,4.40286442665,11.1539556307,0.0,48.2474882111,63.0180376616,3.27503724897,0.0,3.27503724897
 05/10  17:00:00,105.578570208,4.09686500054,1.15265289378,0.0,37.5258241642,62.7947880557,1.10412584913,0.0,1.10412584913
 05/10  18:00:00,66.7979579548,3.51092343373,0.0,0.456255355777,26.8041601173,36.0181789539,2.18767091138,0.0,2.18767091138
 05/10  19:00:00,65.1907093607,3.47981254616,0.0,1.44890885811,26.8041601173,33.4493877451,1.10351950931,0.0,1.10351950931
 05/10  20:00:00,59.3226241197,3.47855226558,0.0,4.26257996804,16.0824960704,28.0885557216,1.10368124052,0.0,1.10368124052
 05/10  21:00:00,68.2602730107,3.47855226558,0.0,7.08262446336,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307864105,0.0,1.10307864105
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303611348,0.0,1.10303611348
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303353664,0.0,1.10303353664
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302957798,0.0,1.10302957798
 05/11  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,52.7663404593,3.51884415241,0.0,22.4348960955,5.36083202345,21.4433280938,1.103190771,0.0,1.103190771
 05/11  07:00:00,66.1534606513,3.47855226558,0.0,13.902182589,16.0824960704,32.6817896323,1.10378272751,0.0,1.10378272751
 05/11  08:00:00,126.651380183,3.78656495487,0.0,4.20557453641,48.2474882111,70.4033123869,2.18915765182,0.0,2.18915765182
 05/11  09:00:00,117.386342434,3.81193661179,0.554551965791,2.7091845925,48.2474882111,62.0547409583,2.18938870342,0.0,2.18938870342
 05/11  10:00:00,116.776144695,3.66649893563,3.07621068146,1.64935922122,48.2474882111,60.1281475517,2.18950004866,0.0,2.18950004866
 05/11  11:00:00,120.251647486,3.5779476123,5.45415130757,0.908879302633,48.2474882111,62.0547409583,3.27549637956,0.0,3.27549637956
 05/11  12:00:00,121.35419289,3.67549726404,7.00941804008,0.902956829656,48.2474882111,61.5103924513,3.27654326375,0.0,3.27654326375
 05/11  13:00:00,124.218577168,3.90463763974,8.32856239267,0.0692133666435,48.2474882111,63.6602354638,3.27666887312,0.0,3.27666887312
 05/11  14:00:00,121.839499102,3.9320309884,9.52339225717,0.0,48.2474882111,60.1281475517,2.1894475735,0.0,2.1894475735
 05/11  15:00:00,122.888598796,3.95622486889,10.5482980701,0.0,48.2474882111,60.1281475517,2.18883301392,0.0,2.18883301392
 05/11  16:00:00,127.126435688,4.13265501458,11.7198147068,0.0,48.2474882111,63.0180376616,3.27479151263,0.0,3.27479151263
 05/11  17:00:00,116.501442277,3.99961559215,12.1727743703,0.0,37.5258241642,62.7947880557,1.10403077125,0.0,1.10403077125
 05/11  18:00:00,75.4232876543,3.47855226558,9.11395622341,0.0,26.8041601173,36.0181789539,2.18787349994,0.0,2.18787349994
 05/11  19:00:00,69.9188355386,3.47855226558,5.92370075797,0.254594558574,26.8041601173,33.4493877451,1.10348826,0.0,1.10348826
 05/11  20:00:00,59.8924506484,3.47855226558,2.53254605138,2.29986044533,16.0824960704,28.0885557216,1.10363425992,0.0,1.10363425992
 05/11  21:00:00,66.8916646937,3.47855226558,0.0506510722592,5.66336507415,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316593847,0.0,1.10316593847
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303088893,0.0,1.10303088893
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302492694,0.0,1.10302492694
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303352147,0.0,1.10303352147
 05/12  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323107906,0.0,1.10323107906
 05/12  06:00:00,59.2085604687,3.50499266287,0.0,28.8909675945,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,70.5913923056,3.4842966845,0.0,18.3343698243,16.0824960704,32.6817896323,1.10378244434,0.0,1.10378244434
 05/12  08:00:00,128.449190159,3.96751641329,0.21208369465,5.61034935897,48.2474882111,70.4033123869,2.18891321151,0.0,2.18891321151
 05/12  09:00:00,122.185954162,3.91827799685,4.63757823218,3.31942866933,48.2474882111,62.0547409583,2.18917885839,0.0,2.18917885839
 05/12  10:00:00,124.070294927,3.79278659885,9.90860717324,1.98482529771,48.2474882111,60.1281475517,3.27433062485,0.0,3.27433062485
 05/12  11:00:00,129.30382386,3.60164823153,14.4501626676,0.941343697805,48.2474882111,62.0547409583,2.1904910828,0.0,2.1904910828
 05/12  12:00:00,132.647459068,3.71380856296,18.4773500032,0.689979745781,48.2474882111,61.5103924513,3.27673679628,0.0,3.27673679628
 05/12  13:00:00,137.946107511,3.98546088075,22.0354845135,0.00899834779006,48.2474882111,63.6602354638,3.27684341307,0.0,3.27684341307
 05/12  14:00:00,137.11118368,4.00907960321,24.7180282199,0.0,48.2474882111,60.1281475517,2.18955375762,0.0,2.18955375762
 05/12  15:00:00,138.921312387,4.13867104296,26.3985654874,0.0,48.2474882111,60.1281475517,2.18911347682,0.0,2.18911347682
 05/12  16:00:00,144.908149795,4.71041048895,28.9237733395,0.0,48.2474882111,63.0180376616,3.27492303289,0.0,3.27492303289
 05/12  17:00:00,134.095460822,4.76573322551,29.000675283,0.0,37.5258241642,62.7947880557,1.10406950001,0.0,1.10406950001
 05/12  18:00:00,87.7923396364,3.86600374159,21.0955567295,0.0,26.8041601173,36.0181789539,2.18791867212,0.0,2.18791867212
 05/12  19:00:00,78.412507661,3.59839829835,14.5521214062,0.0,26.8041601173,33.4493877451,1.10351677527,0.0,1.10351677527
 05/12  20:00:00,65.5058690391,3.47861634402,9.92697516966,0.518785639255,16.0824960704,28.0885557216,1.1036645782,0.0,1.1036645782
 05/12  21:00:00,68.3865134135,3.47855226558,5.748174804,1.46069006223,16.0824960704,26.8041601173,1.103160769,0.0,1.103160769
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303448253,0.0,1.10303448253
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303125058,0.0,1.10303125058
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302633315,0.0,1.10302633315
 05/13  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323160285,0.0,1.10323160285
 05/13  06:00:00,47.1765173341,3.50746978975,0.0,16.856447333,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,47.5144465559,3.47855226558,0.0,12.0857116613,5.36083202345,26.5809105114,1.10329829385,0.0,1.10329829385
 05/13  08:00:00,70.7313818383,3.55476809301,2.34841264876,6.7160561525,26.8041601173,31.2995447326,1.10350958419,0.0,1.10350958419
 05/13  09:00:00,74.9173100556,3.68296930092,6.09031574567,4.78418775729,26.8041601173,33.5472370403,1.10375004614,0.0,1.10375004614
 05/13  10:00:00,75.1714971089,3.61173928762,8.70344246534,3.45977480751,26.8041601173,32.583940337,1.10371557071,0.0,1.10371557071
 05/13  11:00:00,78.8413319094,3.48071735935,11.1225270805,2.59385461349,26.8041601173,34.8316326447,2.18767888914,0.0,2.18767888914
 05/13  12:00:00,79.2241412926,3.47879872251,13.5154974602,1.87000785817,26.8041601173,33.5472370403,1.10378357461,0.0,1.10378357461
 05/13  13:00:00,78.3484802524,3.51723298243,15.885772012,1.15442921509,26.8041601173,30.9784458315,1.10375379035,0.0,1.10375379035
 05/13  14:00:00,52.25218411,3.48488907218,18.4124798873,0.973423730288,8.04124803518,21.3317032909,1.1035469219,0.0,1.1035469219
 05/13  15:00:00,52.6143008299,3.47855226558,20.2116821554,0.827070593082,8.04124803518,20.0473076865,1.10342596003,0.0,1.10342596003
 05/13  16:00:00,54.3631863926,3.49590092253,21.1801657578,1.26902499537,8.04124803518,20.3684065876,1.1035376818,0.0,1.1035376818
 05/13  17:00:00,49.492244057,3.61642215907,22.7441555848,2.43372073039,2.68041601173,18.0090894769,1.10312091945,0.0,1.10312091945
 05/13  18:00:00,32.026807855,2.14877692308,11.1066787557,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,27.7867979624,2.03995697695,6.97548880927,0.0,2.68041601173,16.0824960704,1.10318586807,0.0,1.10318586807
 05/13  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319475203,0.0,1.10319475203
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290804448,0.0,1.10290804448
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303259475,0.0,1.10303259475
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297913671,0.0,1.10297913671
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
