Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311981364,0.0,1.10311981364
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302274627,0.0,1.10302274627
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298106092,0.0,1.10298106092
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308376132,0.0,1.10308376132
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320998271,0.0,1.10320998271
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298779572,0.0,1.10298779572
 05/14  16:00:00,22.5407465004,0.761676612323,3.00771771185,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,25.2079946647,1.33625890554,5.10038358297,0.0,2.68041601173,16.0824960704,1.10302743006,0.0,1.10302743006
 05/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298025769,0.0,1.10298025769
 05/14  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314203995,0.0,1.10314203995
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298100801,0.0,1.10298100801
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303102814,0.0,1.10303102814
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302642221,0.0,1.10302642221
 05/15  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,69.9514659949,3.47855226558,0.0,39.6603135179,5.36083202345,21.4433280938,1.10322076931,0.0,1.10322076931
 05/15  07:00:00,84.3370167804,3.47855226558,0.0,32.0857387181,16.0824960704,32.6817896323,1.218699617,0.114983342127,1.10371627488
 05/15  08:00:00,138.7592971,3.50815201444,0.0,16.5919043937,48.2474882111,70.4033123869,2.18920535054,0.0,2.18920535054
 05/15  09:00:00,124.247831395,3.47855226558,0.0,10.4586098664,48.2474882111,62.0547409583,2.18939603108,0.0,2.18939603108
 05/15  10:00:00,118.77556963,3.47855226558,0.0,6.91294150709,48.2474882111,60.1281475517,2.18947193525,0.0,2.18947193525
 05/15  11:00:00,120.625516842,3.47855226558,0.0,6.83629531319,48.2474882111,62.0547409583,3.27537480009,0.0,3.27537480009
 05/15  12:00:00,119.741927707,3.52552656562,0.0,6.45008038518,48.2474882111,61.5103924513,3.27633081117,0.0,3.27633081117
 05/15  13:00:00,119.142307107,3.55765609336,0.0,3.66848724427,48.2474882111,63.6602354638,3.27637469974,0.0,3.27637469974
 05/15  14:00:00,115.574219143,3.47855226558,0.0,3.71159102063,48.2474882111,60.1281475517,2.18923177398,0.0,2.18923177398
 05/15  15:00:00,114.181385788,3.48245202835,0.0,2.31485790273,48.2474882111,60.1281475517,2.18879701456,0.0,2.18879701456
 05/15  16:00:00,116.66498481,3.57658515177,0.0,1.81443369162,48.2474882111,63.0180376616,3.27490825152,0.0,3.27490825152
 05/15  17:00:00,107.163612461,3.67436827192,0.0,3.16019187466,37.5258241642,62.7947880557,1.10407573475,0.0,1.10407573475
 05/15  18:00:00,72.5531171414,3.47855226558,0.0,6.24378571059,26.8041601173,36.0181789539,1.10394410004,0.0,1.10394410004
 05/15  19:00:00,73.8814396552,3.47855226558,0.0,10.1408994331,26.8041601173,33.4493877451,1.10371097763,0.0,1.10371097763
 05/15  20:00:00,75.5079254638,3.47855226558,0.0,20.4478813121,16.0824960704,28.0885557216,2.18723765623,0.0,2.18723765623
 05/15  21:00:00,87.0917777612,3.47855226558,0.0,25.9141292139,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302701721,0.0,1.10302701721
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303140868,0.0,1.10303140868
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302630614,0.0,1.10302630614
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303148416,0.0,1.10303148416
 05/16  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  06:00:00,92.2255222108,3.47855226558,0.0,61.9343697339,5.36083202345,21.4433280938,1.10313532755,0.0,1.10313532755
 05/16  07:00:00,98.4129053542,3.47855226558,0.0,46.1616272919,16.0824960704,32.6817896323,7.81004937524,6.70632842011,1.10372095513
 05/16  08:00:00,144.726325752,3.51687017987,0.0,22.5502148801,48.2474882111,70.4033123869,4.53627315624,2.34722460576,2.18904855048
 05/16  09:00:00,131.254358189,3.47855226558,0.0,17.4651366603,48.2474882111,62.0547409583,2.41373762259,0.224399822019,2.18933780058
 05/16  10:00:00,125.476382561,3.47855226558,0.0,13.6137544384,48.2474882111,60.1281475517,2.18944336293,0.0,2.18944336293
 05/16  11:00:00,123.742614003,3.47855226558,0.0,9.95339247366,48.2474882111,62.0547409583,3.27517165077,0.0,3.27517165077
 05/16  12:00:00,123.585230918,3.52803419009,0.0,10.2908759716,48.2474882111,61.5103924513,3.27727238082,0.0,3.27727238082
 05/16  13:00:00,120.049462907,3.55998152545,0.0,4.57331761255,48.2474882111,63.6602354638,3.27697849732,0.0,3.27697849732
 05/16  14:00:00,114.474506959,3.47886504477,0.0,2.61156605721,48.2474882111,60.1281475517,2.18898995753,0.0,2.18898995753
 05/16  15:00:00,114.48688299,3.48570634101,0.0,2.61710079192,48.2474882111,60.1281475517,2.18868630494,0.0,2.18868630494
 05/16  16:00:00,117.523256928,3.57761688125,0.0,2.67167407971,48.2474882111,63.0180376616,2.18997891814,0.0,2.18997891814
 05/16  17:00:00,108.469503817,3.67535662855,0.0,4.46509487487,37.5258241642,62.7947880557,2.18853204761,0.0,2.18853204761
 05/16  18:00:00,75.9117594983,3.47855226558,0.0,9.60242806741,26.8041601173,36.0181789539,1.10379201623,0.0,1.10379201623
 05/16  19:00:00,77.7580596877,3.47855226558,0.0,14.0175194656,26.8041601173,33.4493877451,1.10353347102,0.0,1.10353347102
 05/16  20:00:00,75.1146393562,3.47855226558,0.0,22.5219285379,16.0824960704,28.0885557216,1.10360773874,0.0,1.10360773874
 05/16  21:00:00,87.6823344184,3.47855226558,0.0,26.5046858711,16.0824960704,26.8041601173,1.10321343378,0.0,1.10321343378
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303129912,0.0,1.10303129912
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302735253,0.0,1.10302735253
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303086776,0.0,1.10303086776
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317295828,0.0,1.10317295828
 05/17  06:00:00,92.9418745384,3.47855226558,0.0,62.6507220615,5.36083202345,21.4433280938,1.10313715476,0.0,1.10313715476
 05/17  07:00:00,100.216057234,3.47855226558,0.0,47.964779172,16.0824960704,32.6817896323,14.841299255,13.737636221,1.103663034
 05/17  08:00:00,147.249839062,3.51300187066,0.0,25.0775964994,48.2474882111,70.4033123869,13.5451315356,11.3561288007,2.18900273485
 05/17  09:00:00,133.085182047,3.47855226558,0.0,19.295960518,48.2474882111,62.0547409583,13.259577464,11.0701077368,2.18946972715
 05/17  10:00:00,126.304841273,3.47855226558,0.0,14.4422131509,48.2474882111,60.1281475517,11.9482161463,9.75896576872,2.1892503776
 05/17  11:00:00,125.0966953,3.47855226558,0.0,11.3074737712,48.2474882111,62.0547409583,11.6060411392,8.33074092711,3.27530021205
 05/17  12:00:00,125.665733227,3.52564205804,0.0,12.3737704126,48.2474882111,61.5103924513,8.32689475803,5.05043116433,3.27646359369
 05/17  13:00:00,123.523516937,3.55502867542,0.0,8.0523244924,48.2474882111,63.6602354638,5.8468094742,2.57065813291,3.27615134129
 05/17  14:00:00,120.47279889,3.47855226558,0.0,8.61017076789,48.2474882111,60.1281475517,5.13555838395,2.9466375896,2.18892079435
 05/17  15:00:00,118.661532528,3.47855226558,0.0,6.79890440555,48.2474882111,60.1281475517,3.85829112081,1.66962198899,2.18866913182
 05/17  16:00:00,121.416829177,3.56650044415,0.0,6.57636276639,48.2474882111,63.0180376616,2.18980748058,0.0,2.18980748058
 05/17  17:00:00,113.824816233,3.65954080123,0.0,9.83622311745,37.5258241642,62.7947880557,2.18807535724,0.0,2.18807535724
 05/17  18:00:00,83.4815443411,3.47855226558,0.0,17.1722129103,26.8041601173,36.0181789539,3.26838118383,2.16452435175,1.10385683208
 05/17  19:00:00,85.8193516241,3.47855226558,0.0,22.078811402,26.8041601173,33.4493877451,5.03332338875,3.92981681805,1.1035065707
 05/17  20:00:00,82.8722956521,3.47855226558,0.0,30.2795848337,16.0824960704,28.0885557216,7.66730782338,6.56367735877,1.10363046461
 05/17  21:00:00,95.5105295044,3.47855226558,0.0,34.3328809571,16.0824960704,26.8041601173,10.0266419999,8.92347121253,1.10317078738
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030288834,0.0,1.1030288834
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302250539,0.0,1.10302250539
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302900008,0.0,1.10302900008
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317273992,0.0,1.10317273992
 05/18  06:00:00,106.755516314,3.47855226558,0.0,76.4643638367,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,108.286902921,3.47855226558,0.0,56.0356248585,16.0824960704,32.6817896323,17.4299765523,16.3263159322,1.1036606201
 05/18  08:00:00,151.05172619,3.49597830493,0.0,28.8965071931,48.2474882111,70.4033123869,12.4468525796,10.2580818544,2.18877072514
 05/18  09:00:00,134.742684274,3.47855226558,0.0,20.9534627451,48.2474882111,62.0547409583,9.18968693568,7.00022763399,2.18945930168
 05/18  10:00:00,127.550627103,3.47855226558,0.0,15.687998981,48.2474882111,60.1281475517,7.80818215196,4.53414580942,3.27403634254
 05/18  11:00:00,125.855897596,3.47855226558,0.0,12.0666760673,48.2474882111,62.0547409583,4.30516865546,2.11474512164,2.19042353382
 05/18  12:00:00,125.604004009,3.50774005773,0.0,12.3299431944,48.2474882111,61.5103924513,3.65670012962,0.380182393898,3.27651773572
 05/18  13:00:00,123.568636082,3.54237467809,0.0,8.11009763514,48.2474882111,63.6602354638,3.27650239752,0.0,3.27650239752
 05/18  14:00:00,118.410316307,3.47855226558,0.0,6.54768818449,48.2474882111,60.1281475517,2.18929492534,0.0,2.18929492534
 05/18  15:00:00,117.350581261,3.47855226558,0.0,5.48795313819,48.2474882111,60.1281475517,2.23445440052,0.0455560017521,2.18889839877
 05/18  16:00:00,120.626848598,3.56160311997,0.0,5.79127951114,48.2474882111,63.0180376616,3.27490695441,0.0,3.27490695441
 05/18  17:00:00,112.686748761,3.65306557214,0.0,8.70463087513,37.5258241642,62.7947880557,1.10407081533,0.0,1.10407081533
 05/18  18:00:00,82.8917700281,3.47855226558,0.0,16.5824385973,26.8041601173,36.0181789539,2.64669283277,1.54275821481,1.10393461796
 05/18  19:00:00,85.864567993,3.47855226558,0.0,22.1240277709,26.8041601173,33.4493877451,3.8798752945,2.77617706293,1.10369823156
 05/18  20:00:00,83.0404308258,3.47855226558,0.0,30.4477200074,16.0824960704,28.0885557216,6.78457337109,4.59737269495,2.18720067614
 05/18  21:00:00,95.3728103352,3.47855226558,0.0,34.1951617879,16.0824960704,26.8041601173,6.06048626218,6.04048626218,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303056825,0.0,1.10303056825
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302553884,0.0,1.10302553884
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302922178,0.0,1.10302922178
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302555254,0.0,1.10302555254
 05/19  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  06:00:00,104.174766737,3.47855226558,0.0,73.8836142599,5.36083202345,21.4433280938,1.10311873992,0.0,1.10311873992
 05/19  07:00:00,106.764068262,3.47855226558,0.0,54.5127901995,16.0824960704,32.6817896323,11.2608330972,10.1571571538,1.1036759434
 05/19  08:00:00,150.066660559,3.49382078023,0.0,27.9135990868,48.2474882111,70.4033123869,7.65241438122,5.46350349079,2.18891089043
 05/19  09:00:00,134.412452723,3.47855226558,0.0,20.6232311939,48.2474882111,62.0547409583,4.92356787763,2.73439298064,2.18917489699
 05/19  10:00:00,126.968135407,3.47855226558,0.0,15.1055072847,48.2474882111,60.1281475517,2.42316906918,0.233606448289,2.18956262089
 05/19  11:00:00,124.398955145,3.47855226558,0.0,10.6097336157,48.2474882111,62.0547409583,3.27520285709,0.0,3.27520285709
 05/19  12:00:00,123.562622339,3.50599134542,0.0,10.2903102366,48.2474882111,61.5103924513,3.27684689774,0.0,3.27684689774
 05/19  13:00:00,121.629749246,3.54195057322,0.0,6.17163490372,48.2474882111,63.6602354638,3.27649385702,0.0,3.27649385702
 05/19  14:00:00,116.61062899,3.47855226558,0.0,4.74800086743,48.2474882111,60.1281475517,2.18913479038,0.0,2.18913479038
 05/19  15:00:00,115.215397367,3.47855226558,0.0,3.35276924446,48.2474882111,60.1281475517,2.18886233279,0.0,2.18886233279
 05/19  16:00:00,116.707919247,3.56561003043,0.0,1.86834324931,48.2474882111,63.0180376616,2.18998005418,0.0,2.18998005418
 05/19  17:00:00,107.826305721,3.65953360665,0.0,3.8377198006,37.5258241642,62.7947880557,2.18823216447,0.0,2.18823216447
 05/19  18:00:00,75.5771995702,3.47855226558,0.0,9.26786813932,26.8041601173,36.0181789539,1.10376494951,0.0,1.10376494951
 05/19  19:00:00,78.1269238932,3.47855226558,0.0,14.3863836711,26.8041601173,33.4493877451,1.10356271427,0.0,1.10356271427
 05/19  20:00:00,77.523352282,3.47855226558,0.0,24.9306414636,16.0824960704,28.0885557216,1.10356129205,0.0,1.10356129205
 05/19  21:00:00,91.2234276594,3.47855226558,0.0,30.0457791121,16.0824960704,26.8041601173,1.10316124013,0.0,1.10316124013
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030277386,0.0,1.1030277386
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302112325,0.0,1.10302112325
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302724896,0.0,1.10302724896
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315814073,0.0,1.10315814073
 05/20  06:00:00,97.4438583017,3.47855226558,0.0,67.1527058247,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,88.3620445361,3.47855226558,0.0,52.9333096416,5.36083202345,26.5809105114,1.72462047211,0.621321900707,1.1032985714
 05/20  08:00:00,95.8706098649,3.47855226558,0.0,34.2799126553,26.8041601173,31.2995447326,1.10349046894,0.0,1.10349046894
 05/20  09:00:00,89.1989420104,3.47855226558,0.0,25.3605524931,26.8041601173,33.5472370403,1.10383963584,0.0,1.10383963584
 05/20  10:00:00,81.8959759901,3.47855226558,0.0,19.0208831762,26.8041601173,32.583940337,1.10378900293,0.0,1.10378900293
 05/20  11:00:00,79.0493841836,3.47855226558,0.261135355019,13.6654637069,26.8041601173,34.8316326447,2.18779311935,0.0,2.18779311935
 05/20  12:00:00,76.9987671553,3.47855226558,1.60792338586,11.5524542522,26.8041601173,33.5472370403,1.10382104881,0.0,1.10382104881
 05/20  13:00:00,73.1724991334,3.47855226558,2.70386276253,9.19903806242,26.8041601173,30.9784458315,1.10377854929,0.0,1.10377854929
 05/20  14:00:00,52.361810689,3.47855226558,3.73829090992,15.7635760933,8.04124803518,21.3317032909,1.10356100268,0.0,1.10356100268
 05/20  15:00:00,48.9833508321,3.47855226558,2.98207468984,14.4257280609,8.04124803518,20.0473076865,1.10343121268,0.0,1.10343121268
 05/20  16:00:00,45.6000889099,3.47855226558,0.79439226544,12.9090496621,8.04124803518,20.3684065876,1.10350037402,0.0,1.10350037402
 05/20  17:00:00,42.7590390843,3.47855226558,0.0,18.582541236,2.68041601173,18.0090894769,1.10311493173,0.0,1.10311493173
 05/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313342534,0.0,1.10313342534
 05/20  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317967633,0.0,1.10317967633
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302697379,0.0,1.10302697379
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302089827,0.0,1.10302089827
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029768798,0.0,1.1029768798
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313104512,0.0,1.10313104512
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301784678,0.0,1.10301784678
 05/21  08:00:00,19.3728042262,0.60145204997,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,20.6762577869,1.13809516778,0.766810442911,0.0,2.68041601173,16.0824960704,1.10303375341,0.0,1.10303375341
 05/21  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307734427,0.0,1.10307734427
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320636131,0.0,1.10320636131
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297755458,0.0,1.10297755458
 05/21  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029768514,0.0,1.1029768514
 05/21  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297696056,0.0,1.10297696056
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304460785,0.0,1.10304460785
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297729123,0.0,1.10297729123
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302537317,0.0,1.10302537317
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301845607,0.0,1.10301845607
 05/22  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,84.8407552739,3.47855226558,0.0,54.549602797,5.36083202345,21.4433280938,1.1031302041,0.0,1.1031302041
 05/22  07:00:00,85.4575906943,3.47855226558,0.0,33.206312632,16.0824960704,32.6817896323,1.10369806449,0.0,1.10369806449
 05/22  08:00:00,133.806825127,3.4816890638,0.0,11.6658953716,48.2474882111,70.4033123869,2.18893616839,0.0,2.18893616839
 05/22  09:00:00,121.852581303,3.51277293386,1.37605392438,6.65308518163,48.2474882111,62.0547409583,2.18916797267,0.0,2.18916797267
 05/22  10:00:00,120.128082606,3.49163646728,3.88558219427,4.36678808762,48.2474882111,60.1281475517,2.1895251809,0.0,2.1895251809
 05/22  11:00:00,123.080151443,3.47855226558,6.19357352007,3.09735639422,48.2474882111,62.0547409583,3.27508929011,0.0,3.27508929011
 05/22  12:00:00,124.101542065,3.50180057687,7.90193201603,2.93148871602,48.2474882111,61.5103924513,3.27665730584,0.0,3.27665730584
 05/22  13:00:00,125.832697917,3.54583395786,9.45638052181,0.91431966821,48.2474882111,63.6602354638,3.27624697789,0.0,3.27624697789
 05/22  14:00:00,122.651835852,3.47855226558,10.7768020754,0.0124056542213,48.2474882111,60.1281475517,2.18895515214,0.0,2.18895515214
 05/22  15:00:00,122.258608806,3.48750620935,10.3870267399,0.0,48.2474882111,60.1281475517,2.18866337978,0.0,2.18866337978
 05/22  16:00:00,123.708659125,3.58919999344,8.84549316479,0.0,48.2474882111,63.0180376616,2.18974264534,0.0,2.18974264534
 05/22  17:00:00,111.028369208,3.69236488726,7.00695200682,0.0,37.5258241642,62.7947880557,2.18799556342,0.0,2.18799556342
 05/22  18:00:00,71.555220772,3.47855226558,5.15158039514,0.0943089460305,26.8041601173,36.0181789539,1.10380682833,0.0,1.10380682833
 05/22  19:00:00,68.4999828906,3.47855226558,4.05234437722,0.707098291304,26.8041601173,33.4493877451,1.10345977406,0.0,1.10345977406
 05/22  20:00:00,58.4885251591,3.47855226558,2.86061322281,3.03520111788,16.0824960704,28.0885557216,1.10357201989,0.0,1.10357201989
 05/22  21:00:00,70.0466667138,3.47855226558,0.317349873937,8.55166829258,16.0824960704,26.8041601173,1.10317519519,0.0,1.10317519519
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030247469,0.0,1.1030247469
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302629996,0.0,1.10302629996
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302311233,0.0,1.10302311233
 05/23  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316579558,0.0,1.10316579558
 05/23  06:00:00,63.0451124386,3.47855226558,0.0,32.7539599616,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,71.160113916,3.47855226558,0.0,18.9088358537,16.0824960704,32.6817896323,1.10376493706,0.0,1.10376493706
 05/23  08:00:00,129.555344716,3.55762165795,2.04871901453,5.28976335155,48.2474882111,70.4033123869,2.1890516641,0.0,2.1890516641
 05/23  09:00:00,123.422910016,3.47855226558,6.63642654046,2.99726194693,48.2474882111,62.0547409583,2.1892935604,0.0,2.1892935604
 05/23  10:00:00,124.471839989,3.47855226558,10.8857014722,1.7235103939,48.2474882111,60.1281475517,2.18930140207,0.0,2.18930140207
 05/23  11:00:00,129.013248453,3.49970797274,14.6943323066,0.508538910303,48.2474882111,62.0547409583,3.27488913774,0.0,3.27488913774
 05/23  12:00:00,130.849651531,3.58137772999,17.0611538345,0.440799209929,48.2474882111,61.5103924513,3.27724193873,0.0,3.27724193873
 05/23  13:00:00,133.985090779,3.60657918161,18.4623478279,0.0,48.2474882111,63.6602354638,3.27680781742,0.0,3.27680781742
 05/23  14:00:00,131.232600404,3.52253145588,19.3259930911,0.0,48.2474882111,60.1281475517,2.18885282941,0.0,2.18885282941
 05/23  15:00:00,131.616446564,3.55584847265,19.6765222342,0.0,48.2474882111,60.1281475517,2.18875655967,0.0,2.18875655967
 05/23  16:00:00,135.023716427,3.67833279884,20.0714176611,0.0,48.2474882111,63.0180376616,2.18969781587,0.0,2.18969781587
 05/23  17:00:00,124.37647213,3.7759667201,20.2714530963,0.0,37.5258241642,62.7947880557,2.18831836707,0.0,2.18831836707
 05/23  18:00:00,83.7090992552,3.47855226558,17.3997678244,0.0,26.8041601173,36.0181789539,1.10379641197,0.0,1.10379641197
 05/23  19:00:00,77.3351162067,3.47855226558,13.4723745665,0.122201418164,26.8041601173,33.4493877451,1.10348404231,0.0,1.10348404231
 05/23  20:00:00,63.3798245157,3.47855226558,8.92428744254,1.86282625481,16.0824960704,28.0885557216,1.10358169101,0.0,1.10358169101
 05/23  21:00:00,71.8176657193,3.47855226558,5.35360891967,5.28640825228,16.0824960704,26.8041601173,1.10316917949,0.0,1.10316917949
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302630696,0.0,1.10302630696
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302192478,0.0,1.10302192478
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030253256,0.0,1.1030253256
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315681661,0.0,1.10315681661
 05/24  06:00:00,49.3568196247,3.48764257939,0.0,19.056576834,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  07:00:00,65.3583081922,3.47855226558,0.539883784424,12.5671463455,16.0824960704,32.6817896323,1.10369488078,0.0,1.10369488078
 05/24  08:00:00,129.79953483,3.62268611634,4.32385717431,3.19375084753,48.2474882111,70.4033123869,2.18861271639,0.0,2.18861271639
 05/24  09:00:00,123.254046428,3.53919920409,7.57179086479,1.83238709539,48.2474882111,62.0547409583,2.18922885307,0.0,2.18922885307
 05/24  10:00:00,123.221076599,3.55063339042,10.3580936811,0.928273670508,48.2474882111,60.1281475517,3.27418831255,0.0,3.27418831255
 05/24  11:00:00,126.958882893,3.54697690254,12.859818329,0.241418398488,48.2474882111,62.0547409583,2.1902334562,0.0,2.1902334562
 05/24  12:00:00,128.593307728,3.62333473074,14.9661423186,0.237509922181,48.2474882111,61.5103924513,3.2761186062,0.0,3.2761186062
 05/24  13:00:00,132.547242704,3.6836924523,16.9473864825,0.0,48.2474882111,63.6602354638,3.27598070754,0.0,3.27598070754
 05/24  14:00:00,130.996696863,3.72869711867,18.8839238872,0.0,48.2474882111,60.1281475517,2.18907909054,0.0,2.18907909054
 05/24  15:00:00,129.365776815,3.83091184237,17.1507891159,0.0,48.2474882111,60.1281475517,2.18872044642,0.0,2.18872044642
 05/24  16:00:00,126.657284542,3.93942620895,11.4438923665,0.0,48.2474882111,63.0180376616,2.18991849834,0.0,2.18991849834
 05/24  17:00:00,107.818115764,3.87508216707,3.54067989517,0.0733013878314,37.5258241642,62.7947880557,2.18843461023,0.0,2.18843461023
 05/24  18:00:00,66.9480869154,3.47855226558,0.0,0.638755484576,26.8041601173,36.0181789539,1.10373245054,0.0,1.10373245054
 05/24  19:00:00,65.0315323357,3.47855226558,0.0,1.29099211366,26.8041601173,33.4493877451,1.10356020292,0.0,1.10356020292
 05/24  20:00:00,57.4256252059,3.47855226558,0.0,4.83291438752,16.0824960704,28.0885557216,1.1036611365,0.0,1.1036611365
 05/24  21:00:00,69.2470032822,3.47855226558,0.0,8.06935473486,16.0824960704,26.8041601173,1.10317686718,0.0,1.10317686718
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302223044,0.0,1.10302223044
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302466696,0.0,1.10302466696
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301955958,0.0,1.10301955958
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315769037,0.0,1.10315769037
 05/25  06:00:00,51.4753644316,3.50051318589,0.0,21.1622510343,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,71.0457470807,3.47855226558,0.0,18.7944690184,16.0824960704,32.6817896323,2.18726758204,0.0,2.18726758204
 05/25  08:00:00,129.582865689,3.60245540044,0.0,7.32116959644,48.2474882111,70.4033123869,1.10457291024,0.0,1.10457291024
 05/25  09:00:00,118.193995399,3.4796656669,0.0,4.40366046865,48.2474882111,62.0547409583,3.27389259146,0.0,3.27389259146
 05/25  10:00:00,115.169019147,3.47855226558,0.0,3.30639102449,48.2474882111,60.1281475517,2.18927663903,0.0,2.18927663903
 05/25  11:00:00,117.137945898,3.51693264964,0.0,3.31034398502,48.2474882111,62.0547409583,2.19037343062,0.0,2.19037343062
 05/25  12:00:00,116.7139472,3.58696254212,0.0,3.36066390179,48.2474882111,61.5103924513,3.27630467626,0.0,3.27630467626
 05/25  13:00:00,116.558604228,3.61065449516,0.0,1.03178596401,48.2474882111,63.6602354638,3.27614827149,0.0,3.27614827149
 05/25  14:00:00,113.259522358,3.51634520594,0.0,1.35910129541,48.2474882111,60.1281475517,2.18918312493,0.0,2.18918312493
 05/25  15:00:00,112.56212044,3.52379795378,0.0,0.654246629789,48.2474882111,60.1281475517,2.18881353404,0.0,2.18881353404
 05/25  16:00:00,115.211672944,3.62941582328,0.0,0.308291153761,48.2474882111,63.0180376616,2.18958734527,0.0,2.18958734527
 05/25  17:00:00,105.226034927,3.73428609161,0.0,1.16269652097,37.5258241642,62.7947880557,2.18850633928,0.0,2.18850633928
 05/25  18:00:00,70.3340070494,3.47855226558,0.0,4.02467561861,26.8041601173,36.0181789539,1.10376551852,0.0,1.10376551852
 05/25  19:00:00,70.0169745252,3.47855226558,0.0,6.27643430313,26.8041601173,33.4493877451,1.10350199854,0.0,1.10350199854
 05/25  20:00:00,61.7191645363,3.47855226558,0.0,11.5937870512,16.0824960704,28.0885557216,1.10356016265,0.0,1.10356016265
 05/25  21:00:00,77.1881892363,3.47855226558,0.0,16.010540689,16.0824960704,26.8041601173,1.10317797067,0.0,1.10317797067
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302478569,0.0,1.10302478569
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301985452,0.0,1.10301985452
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302342015,0.0,1.10302342015
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316913579,0.0,1.10316913579
 05/26  06:00:00,66.9730688495,3.47855226558,0.0,36.6819163726,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,74.9162591188,3.47855226558,0.0,22.6649810565,16.0824960704,32.6817896323,2.18702049545,0.0,2.18702049545
 05/26  08:00:00,129.700191249,3.57962956923,0.213932573326,7.24738841421,48.2474882111,70.4033123869,1.10459540639,0.0,1.10459540639
 05/26  09:00:00,120.61322526,3.4915310289,2.64349764549,4.1675273226,48.2474882111,62.0547409583,3.27393354148,0.0,3.27393354148
 05/26  10:00:00,119.645576704,3.49381771381,4.83585978557,2.93182334808,48.2474882111,60.1281475517,2.18929483562,0.0,2.18929483562
 05/26  11:00:00,122.364644716,3.52154188018,6.73986780437,1.79256576831,48.2474882111,62.0547409583,2.19037883279,0.0,2.19037883279
 05/26  12:00:00,123.029486168,3.5990987368,7.96491870203,1.69914797236,48.2474882111,61.5103924513,3.27629285139,0.0,3.27629285139
 05/26  13:00:00,124.541566109,3.6289373764,8.68268625658,0.313778706605,48.2474882111,63.6602354638,3.27611663398,0.0,3.27611663398
 05/26  14:00:00,121.197115392,3.55219403249,9.26084550266,0.0,48.2474882111,60.1281475517,2.18915548521,0.0,2.18915548521
 05/26  15:00:00,121.338777375,3.55954174627,9.39515977191,0.0,48.2474882111,60.1281475517,2.18877900443,0.0,2.18877900443
 05/26  16:00:00,124.327653904,3.67456851949,9.37911941727,0.0,48.2474882111,63.0180376616,2.18995756519,0.0,2.18995756519
 05/26  17:00:00,113.416331728,3.7883750306,9.29890438301,0.0,37.5258241642,62.7947880557,2.18845755501,0.0,2.18845755501
 05/26  18:00:00,72.9508898527,3.47855226558,6.63305452037,0.0085039014409,26.8041601173,36.0181789539,1.10374086647,0.0,1.10374086647
 05/26  19:00:00,66.3439704297,3.47855226558,2.10133824694,0.502091960663,26.8041601173,33.4493877451,1.10347926267,0.0,1.10347926267
 05/26  20:00:00,53.7544147229,3.47855226558,0.0,3.62903723788,16.0824960704,28.0885557216,1.10353467873,0.0,1.10353467873
 05/26  21:00:00,69.6534267104,3.47855226558,0.0,8.47577816305,16.0824960704,26.8041601173,1.10317634806,0.0,1.10317634806
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302114598,0.0,1.10302114598
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030231591,0.0,1.1030231591
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301754469,0.0,1.10301754469
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031528292,0.0,1.1031528292
 05/27  06:00:00,63.5111066083,3.47855226558,0.0,33.2199541314,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,56.6817577237,3.47855226558,0.0,21.2530228292,5.36083202345,26.5809105114,1.10320361616,0.0,1.10320361616
 05/27  08:00:00,74.14762995,3.48125521416,0.21019990105,12.3440298908,26.8041601173,31.2995447326,1.10353016791,0.0,1.10353016791
 05/27  09:00:00,73.7380123572,3.48697579159,1.8032346641,8.08796464976,26.8041601173,33.5472370403,1.10369350336,0.0,1.10369350336
 05/27  10:00:00,71.8730575696,3.47855226558,2.55050745424,6.44745730137,26.8041601173,32.583940337,2.18733742797,0.0,2.18733742797
 05/27  11:00:00,73.4598232366,3.47855226558,3.29366949796,5.04336861696,26.8041601173,34.8316326447,1.10390258262,0.0,1.10390258262
 05/27  12:00:00,69.008274816,3.47855226558,0.933275113909,4.23661018477,26.8041601173,33.5472370403,1.10380215626,0.0,1.10380215626
 05/27  13:00:00,66.0151180571,3.47855226558,0.0,4.74551974863,26.8041601173,30.9784458315,1.10374873283,0.0,1.10374873283
 05/27  14:00:00,41.6940432624,3.47855226558,0.0,8.8340995767,8.04124803518,21.3317032909,1.10352650336,0.0,1.10352650336
 05/27  15:00:00,44.599434669,3.47855226558,0.0,13.0238865876,8.04124803518,20.0473076865,1.10339198902,0.0,1.10339198902
 05/27  16:00:00,41.9206634164,3.47855226558,0.0,10.024016434,8.04124803518,20.3684065876,1.10344985135,0.0,1.10344985135
 05/27  17:00:00,37.703979062,3.47855226558,0.0,13.5274812137,2.68041601173,18.0090894769,1.10311510651,0.0,1.10311510651
 05/27  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031292738,0.0,1.1031292738
 05/27  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321306255,0.0,1.10321306255
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301780372,0.0,1.10301780372
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299641273,0.0,1.10299641273
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297341131,0.0,1.10297341131
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311340777,0.0,1.10311340777
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301182618,0.0,1.10301182618
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297285287,0.0,1.10297285287
 05/28  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307134994,0.0,1.10307134994
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321547235,0.0,1.10321547235
 05/28  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297336481,0.0,1.10297336481
 05/28  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297420085,0.0,1.10297420085
 05/28  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297320133,0.0,1.10297320133
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297315495,0.0,1.10297315495
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297269975,0.0,1.10297269975
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297150347,0.0,1.10297150347
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312337109,0.0,1.10312337109
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301228313,0.0,1.10301228313
 05/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297176103,0.0,1.10297176103
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305967737,0.0,1.10305967737
 05/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322780051,0.0,1.10322780051
 05/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10281824077,0.0,1.10281824077
 05/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297069599,0.0,1.10297069599
 05/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297326323,0.0,1.10297326323
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297218177,0.0,1.10297218177
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297268095,0.0,1.10297268095
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030209815,0.0,1.1030209815
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308713945,0.0,1.10308713945
 05/30  06:00:00,119.208674277,3.47855226558,0.0,88.9175218005,5.36083202345,21.4433280938,1.10310441871,0.0,1.10310441871
 05/30  07:00:00,105.514677302,3.47855226558,0.0,53.2633992394,16.0824960704,32.6817896323,3.19812014667,2.09449177021,1.10362837646
 05/30  08:00:00,143.49621335,3.47855226558,0.0,21.3584203919,48.2474882111,70.4033123869,2.18878592699,0.0,2.18878592699
 05/30  09:00:00,126.902122914,3.4963716808,0.0332535204626,13.0618284494,48.2474882111,62.0547409583,2.18912097877,0.0,2.18912097877
 05/30  10:00:00,121.82347928,3.48727675798,0.996571729662,8.95555493571,48.2474882111,60.1281475517,2.18940656777,0.0,2.18940656777
 05/30  11:00:00,121.903984903,3.47855226558,2.27440801557,5.84035535877,48.2474882111,62.0547409583,2.19004976264,0.0,2.19004976264
 05/30  12:00:00,122.65936845,3.47855226558,4.14061455693,5.27388087147,48.2474882111,61.5103924513,3.27630477244,0.0,3.27630477244
 05/30  13:00:00,124.872080697,3.49876845949,6.57535451492,2.88179395344,48.2474882111,63.6602354638,3.27624050432,0.0,3.27624050432
 05/30  14:00:00,122.21412349,3.47855226558,9.04891091584,1.30258445191,48.2474882111,60.1281475517,2.1890847058,0.0,2.1890847058
 05/30  15:00:00,122.586254265,3.47855226558,10.7236261426,0.0,48.2474882111,60.1281475517,2.18882998954,0.0,2.18882998954
 05/30  16:00:00,127.058257498,3.58014319803,12.204148333,0.0,48.2474882111,63.0180376616,2.18980184212,0.0,2.18980184212
 05/30  17:00:00,118.391348529,3.84358861428,14.2187076008,0.0,37.5258241642,62.7947880557,2.18830107053,0.0,2.18830107053
 05/30  18:00:00,78.7175008806,3.64029295882,12.147121024,0.0993077324961,26.8041601173,36.0181789539,1.1038139021,0.0,1.1038139021
 05/30  19:00:00,73.337237329,3.49307528058,8.75028938679,0.831884705155,26.8041601173,33.4493877451,1.10349112308,0.0,1.10349112308
 05/30  20:00:00,58.8840584806,3.47855226558,5.92500234496,2.83367865058,16.0824960704,28.0885557216,1.10367040576,0.0,1.10367040576
 05/30  21:00:00,70.5769274228,3.47855226558,2.62093852216,6.7783403533,16.0824960704,26.8041601173,1.10316232853,0.0,1.10316232853
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302096212,0.0,1.10302096212
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301412776,0.0,1.10301412776
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301778299,0.0,1.10301778299
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317093959,0.0,1.10317093959
 05/31  06:00:00,64.6050030948,3.47855226558,0.0,34.3138506178,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,73.7367158588,3.47855226558,0.642151331738,20.8432864647,16.0824960704,32.6817896323,1.10363848631,0.0,1.10363848631
 05/31  08:00:00,134.125853434,3.54957206335,7.15058114965,4.76645952942,48.2474882111,70.4033123869,2.18859671501,0.0,2.18859671501
 05/31  09:00:00,128.123898694,3.5069738985,11.8598596817,2.44639585039,48.2474882111,62.0547409583,2.18895719883,0.0,2.18895719883
 05/31  10:00:00,127.742698837,3.55090805014,14.56043602,1.24727891033,48.2474882111,60.1281475517,2.18924586577,0.0,2.18924586577
 05/31  11:00:00,131.432704104,3.50724502936,17.2939225141,0.32086729712,48.2474882111,62.0547409583,3.27507870967,0.0,3.27507870967
 05/31  12:00:00,133.017861441,3.58974000899,19.5066925219,0.155108153846,48.2474882111,61.5103924513,3.27677922589,0.0,3.27677922589
 05/31  13:00:00,136.205663457,3.63614677938,20.6533529091,0.0,48.2474882111,63.6602354638,3.27619586449,0.0,3.27619586449
 05/31  14:00:00,133.341729901,3.59544385973,21.3622101842,0.0,48.2474882111,60.1281475517,2.18887191605,0.0,2.18887191605
 05/31  15:00:00,134.369238987,3.66735195168,22.3178111784,0.0,48.2474882111,60.1281475517,1.10429141337,0.0,1.10429141337
 05/31  16:00:00,139.24561627,3.93275158821,24.0388987151,0.0,48.2474882111,63.0180376616,3.274586837,0.0,3.274586837
 05/31  17:00:00,128.811897632,3.94851583425,24.5343294841,0.0,37.5258241642,62.7947880557,1.10403696226,0.0,1.10403696226
 05/31  18:00:00,87.5999334387,3.48481242186,21.2843418515,0.0,26.8041601173,36.0181789539,2.18777545725,0.0,2.18777545725
 05/31  19:00:00,82.7506671969,3.47855226558,19.0101269749,0.0,26.8041601173,33.4493877451,1.10352612406,0.0,1.10352612406
 05/31  20:00:00,66.8969378782,3.47855226558,16.3948073995,0.376752993617,16.0824960704,28.0885557216,1.10352998417,0.0,1.10352998417
 05/31  21:00:00,75.7913671233,3.47855226558,12.8921457126,1.72157286334,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306087642,0.0,1.10306087642
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301816973,0.0,1.10301816973
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030193295,0.0,1.1030193295
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
