Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301930117,0.0,1.10301930117
 06/01  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  06:00:00,43.6850187278,3.49443288488,0.0,13.3779856315,5.36083202345,21.4433280938,1.10311508031,0.0,1.10311508031
 06/01  07:00:00,62.1747567166,3.47855226558,0.0,9.92347865425,16.0824960704,32.6817896323,1.10364605375,0.0,1.10364605375
 06/01  08:00:00,128.165594378,3.84288468863,3.0146568537,2.64881214369,48.2474882111,70.4033123869,2.18871433719,0.0,2.18871433719
 06/01  09:00:00,121.893681938,3.79952098088,6.46543284985,1.3180588439,48.2474882111,62.0547409583,2.18944537359,0.0,2.18944537359
 06/01  10:00:00,120.973397617,3.65615819551,8.47171814903,0.46144541569,48.2474882111,60.1281475517,2.18909952457,0.0,2.18909952457
 06/01  11:00:00,124.246292002,3.61246029338,10.263716998,0.0594454468535,48.2474882111,62.0547409583,2.18997472611,0.0,2.18997472611
 06/01  12:00:00,124.991303693,3.69504888835,11.4141090156,0.115825032366,48.2474882111,61.5103924513,3.27669002667,0.0,3.27669002667
 06/01  13:00:00,127.788403887,3.79592357409,12.0763165436,0.0,48.2474882111,63.6602354638,3.27638828545,0.0,3.27638828545
 06/01  14:00:00,125.032740348,3.86770224969,12.7809622417,0.0,48.2474882111,60.1281475517,2.18913402521,0.0,2.18913402521
 06/01  15:00:00,125.596964564,3.96825043275,13.2446382748,0.0,48.2474882111,60.1281475517,2.18887210466,0.0,2.18887210466
 06/01  16:00:00,129.050113845,4.20793833477,13.5682095431,0.0,48.2474882111,63.0180376616,2.18963142509,0.0,2.18963142509
 06/01  17:00:00,117.738744994,4.11163096307,13.2980617174,0.0,37.5258241642,62.7947880557,2.18845219812,0.0,2.18845219812
 06/01  18:00:00,77.4845366543,3.49310953206,11.160647957,0.0,26.8041601173,36.0181789539,1.10372887863,0.0,1.10372887863
 06/01  19:00:00,73.1907581085,3.48611953555,9.44265061649,0.0,26.8041601173,33.4493877451,1.10346252224,0.0,1.10346252224
 06/01  20:00:00,57.9746897642,3.47855226558,7.43109461291,0.418217666219,16.0824960704,28.0885557216,1.10363369502,0.0,1.10363369502
 06/01  21:00:00,67.1260039751,3.47855226558,4.23600277612,1.71235265171,16.0824960704,26.8041601173,1.10315747609,0.0,1.10315747609
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301956843,0.0,1.10301956843
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301301997,0.0,1.10301301997
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030161682,0.0,1.1030161682
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315898033,0.0,1.10315898033
 06/02  06:00:00,41.2667086492,3.5252229613,0.0,10.9288854765,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,60.7235128275,3.47855226558,0.0,8.4722347652,16.0824960704,32.6817896323,1.10368182077,0.0,1.10368182077
 06/02  08:00:00,126.803240292,3.77793625059,2.34200007805,2.02406327177,48.2474882111,70.4033123869,2.18849851226,0.0,2.18849851226
 06/02  09:00:00,121.250805997,3.68852002606,6.44998105304,0.80163565437,48.2474882111,62.0547409583,2.1890246873,0.0,2.1890246873
 06/02  10:00:00,121.585414305,3.58325464043,9.53394864616,0.0841351614292,48.2474882111,60.1281475517,2.18929483017,0.0,2.18929483017
 06/02  11:00:00,126.653899871,3.67165862512,12.671571982,0.0,48.2474882111,62.0547409583,3.27511019902,0.0,3.27511019902
 06/02  12:00:00,126.458342661,3.73115959128,12.9608623129,0.0,48.2474882111,61.5103924513,3.27675784285,0.0,3.27675784285
 06/02  13:00:00,127.735482536,3.91140850497,11.907910262,0.0,48.2474882111,63.6602354638,3.27613714771,0.0,3.27613714771
 06/02  14:00:00,122.837868514,3.96938005105,10.4844126058,0.0,48.2474882111,60.1281475517,2.18882262502,0.0,2.18882262502
 06/02  15:00:00,121.970510354,4.10509288063,9.48134161662,0.0,48.2474882111,60.1281475517,1.10426164216,0.0,1.10426164216
 06/02  16:00:00,124.428163449,4.25885829784,8.89533918451,0.0,48.2474882111,63.0180376616,3.27445788229,0.0,3.27445788229
 06/02  17:00:00,112.006834468,4.10213932419,7.57564282989,0.0,37.5258241642,62.7947880557,1.10399393491,0.0,1.10399393491
 06/02  18:00:00,71.0220565561,3.47998844529,4.71128894559,0.0,26.8041601173,36.0181789539,2.18766754404,0.0,2.18766754404
 06/02  19:00:00,65.8427474705,3.47855226558,2.03874768799,0.0634595604293,26.8041601173,33.4493877451,1.10348429463,0.0,1.10348429463
 06/02  20:00:00,51.2239505602,3.47855226558,0.0784380302949,1.02013504489,16.0824960704,28.0885557216,1.10360120562,0.0,1.10360120562
 06/02  21:00:00,65.3614138387,3.47855226558,0.0,4.18376529138,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301793731,0.0,1.10301793731
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301756352,0.0,1.10301756352
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301803366,0.0,1.10301803366
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298203054,0.0,1.10298203054
 06/03  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,50.2733978022,3.50261439584,0.0,19.958183195,5.36083202345,21.4433280938,1.10311505442,0.0,1.10311505442
 06/03  07:00:00,53.0609115974,3.47855226558,0.0,17.6321767028,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,72.2613663355,3.47855226558,0.0,10.6706691259,26.8041601173,31.2995447326,1.10342730571,0.0,1.10342730571
 06/03  09:00:00,71.0681166973,3.47855226558,0.0,7.22972718005,26.8041601173,33.5472370403,2.18744310008,0.0,2.18744310008
 06/03  10:00:00,67.4289617259,3.47855226558,0.0,4.55386891187,26.8041601173,32.583940337,1.10368011692,0.0,1.10368011692
 06/03  11:00:00,68.9713927657,3.47855226558,0.467137620077,3.38147002395,26.8041601173,34.8316326447,1.10390666802,0.0,1.10390666802
 06/03  12:00:00,69.6453669769,3.47855226558,3.03201719095,2.77496026866,26.8041601173,33.5472370403,1.10367731376,0.0,1.10367731376
 06/03  13:00:00,68.7709149378,3.47855226558,5.33640262785,2.16491400143,26.8041601173,30.9784458315,1.10363651619,0.0,1.10363651619
 06/03  14:00:00,42.8482749454,3.47855226558,7.11750726395,2.87082399569,8.04124803518,21.3317032909,1.10368088081,0.0,1.10368088081
 06/03  15:00:00,40.8926254999,3.47855226558,7.69520294169,1.62187447681,8.04124803518,20.0473076865,1.10344491804,0.0,1.10344491804
 06/03  16:00:00,41.6716599418,3.47855226558,7.81686035432,1.95815260502,8.04124803518,20.3684065876,1.1034501778,0.0,1.1034501778
 06/03  17:00:00,36.0236247409,3.47855226558,7.87717468635,3.9699522062,2.68041601173,18.0090894769,1.10310408203,0.0,1.10310408203
 06/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311261128,0.0,1.10311261128
 06/03  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309575158,0.0,1.10309575158
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301804649,0.0,1.10301804649
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301171556,0.0,1.10301171556
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289128392,0.0,1.10289128392
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310684104,0.0,1.10310684104
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296936794,0.0,1.10296936794
 06/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029695453,0.0,1.1029695453
 06/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306221714,0.0,1.10306221714
 06/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318413552,0.0,1.10318413552
 06/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029689789,0.0,1.1029689789
 06/04  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296653308,0.0,1.10296653308
 06/04  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296882914,0.0,1.10296882914
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296957695,0.0,1.10296957695
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296939724,0.0,1.10296939724
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301448108,0.0,1.10301448108
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315366646,0.0,1.10315366646
 06/05  06:00:00,64.6539203258,3.47855226558,0.0,34.3627678488,5.36083202345,21.4433280938,1.10311131998,0.0,1.10311131998
 06/05  07:00:00,76.4322353255,3.47855226558,0.0,24.1809572632,16.0824960704,32.6817896323,1.10370392069,0.0,1.10370392069
 06/05  08:00:00,128.279390765,3.57833300063,0.0,6.04181707218,48.2474882111,70.4033123869,1.10445870503,0.0,1.10445870503
 06/05  09:00:00,118.077661246,3.47972702022,0.879261980006,3.40800298238,48.2474882111,62.0547409583,3.27377676683,0.0,3.27377676683
 06/05  10:00:00,116.990405417,3.47855226558,2.8040899859,2.32368730899,48.2474882111,60.1281475517,2.18908024372,0.0,2.18908024372
 06/05  11:00:00,119.778888119,3.54061831243,4.63897348148,1.28862706114,48.2474882111,62.0547409583,2.190043203,0.0,2.190043203
 06/05  12:00:00,120.363443743,3.62043385778,5.9006483727,1.07604075625,48.2474882111,61.5103924513,3.27705849488,0.0,3.27705849488
 06/05  13:00:00,122.264518271,3.65467288818,6.65701277822,0.0366688359122,48.2474882111,63.6602354638,3.27636504574,0.0,3.27636504574
 06/05  14:00:00,119.264813017,3.5655857587,7.31515140173,0.0,48.2474882111,60.1281475517,2.1889574718,0.0,2.1889574718
 06/05  15:00:00,119.914373783,3.58489114668,7.94540677927,0.0,48.2474882111,60.1281475517,2.18855894892,0.0,2.18855894892
 06/05  16:00:00,123.562924715,3.72406306872,8.56489567984,0.0,48.2474882111,63.0180376616,2.18979872046,0.0,2.18979872046
 06/05  17:00:00,113.590193689,3.94987939602,9.31126197943,0.0,37.5258241642,62.7947880557,1.1040260272,0.0,1.1040260272
 06/05  18:00:00,72.7200564093,3.47855226558,6.41072497844,0.0,26.8041601173,36.0181789539,2.1877316662,0.0,2.1877316662
 06/05  19:00:00,65.8207280121,3.47855226558,1.87324638906,0.206941401006,26.8041601173,33.4493877451,1.10349953277,0.0,1.10349953277
 06/05  20:00:00,49.7607987039,3.47855226558,0.0,2.10275455217,16.0824960704,28.0885557216,1.1036123419,0.0,1.1036123419
 06/05  21:00:00,67.7671478488,3.47855226558,0.0,6.58949930152,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301868658,0.0,1.10301868658
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301655791,0.0,1.10301655791
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301578829,0.0,1.10301578829
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301062956,0.0,1.10301062956
 06/06  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,58.6309585208,3.4827862973,0.0,28.3355720122,5.36083202345,21.4433280938,1.10311286393,0.0,1.10311286393
 06/06  07:00:00,78.1321556412,3.47855226558,0.0,25.8808775789,16.0824960704,32.6817896323,1.10370390562,0.0,1.10370390562
 06/06  08:00:00,133.753449912,3.6590080742,0.0,11.4352011458,48.2474882111,70.4033123869,2.1888931372,0.0,2.1888931372
 06/06  09:00:00,120.442634058,3.51682650484,0.0,6.6151382895,48.2474882111,62.0547409583,2.18916111522,0.0,2.18916111522
 06/06  10:00:00,116.209501902,3.48880978189,0.0,4.33661626305,48.2474882111,60.1281475517,2.18937982176,0.0,2.18937982176
 06/06  11:00:00,117.956487035,3.55888234013,0.0,4.08693543144,48.2474882111,62.0547409583,2.18994467264,0.0,2.18994467264
 06/06  12:00:00,116.555907062,3.63402414843,0.0,3.15556215717,48.2474882111,61.5103924513,3.27600606019,0.0,3.27600606019
 06/06  13:00:00,116.685945145,3.66446831249,0.0,1.10531306388,48.2474882111,63.6602354638,3.27601322053,0.0,3.27601322053
 06/06  14:00:00,113.582986263,3.56306631218,0.0,1.63584409415,48.2474882111,60.1281475517,2.18875558423,0.0,2.18875558423
 06/06  15:00:00,112.627104269,3.57240893353,0.0,0.670619478592,48.2474882111,60.1281475517,2.18879760463,0.0,2.18879760463
 06/06  16:00:00,115.536837576,3.68666605995,0.0,0.576205548926,48.2474882111,63.0180376616,2.18970379436,0.0,2.18970379436
 06/06  17:00:00,107.551707191,3.79469650063,0.0,3.42795837661,37.5258241642,62.7947880557,2.18790773551,0.0,2.18790773551
 06/06  18:00:00,73.1203504942,3.47855226558,0.0,6.8110190634,26.8041601173,36.0181789539,1.1037306347,0.0,1.1037306347
 06/06  19:00:00,73.1910887112,3.47855226558,0.0,9.45054848912,26.8041601173,33.4493877451,1.10348221294,0.0,1.10348221294
 06/06  20:00:00,63.8423076176,3.47855226558,0.0,16.1842634659,16.0824960704,28.0885557216,1.1035813825,0.0,1.1035813825
 06/06  21:00:00,81.6555594787,3.47855226558,0.0,20.4779109314,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310799631,0.0,1.10310799631
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030136874,0.0,1.1030136874
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301436037,0.0,1.10301436037
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301508515,0.0,1.10301508515
 06/07  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  06:00:00,72.0792862984,3.47855226558,0.0,41.7881338214,5.36083202345,21.4433280938,1.10306308555,0.0,1.10306308555
 06/07  07:00:00,84.6047074581,3.47855226558,0.0,32.3534293958,16.0824960704,32.6817896323,1.10365274672,0.0,1.10365274672
 06/07  08:00:00,134.277035123,3.62444922773,0.0,11.9933452027,48.2474882111,70.4033123869,2.18893595677,0.0,2.18893595677
 06/07  09:00:00,119.622299689,3.49910741192,0.0,5.81252301336,48.2474882111,62.0547409583,2.18934286619,0.0,2.18934286619
 06/07  10:00:00,115.406177983,3.47971836898,0.0,3.54238375673,48.2474882111,60.1281475517,2.18925377601,0.0,2.18925377601
 06/07  11:00:00,115.882860787,3.55252995265,0.0,2.01966157077,48.2474882111,62.0547409583,2.19010780594,0.0,2.19010780594
 06/07  12:00:00,115.691947588,3.62946458494,0.0,2.29616224622,48.2474882111,61.5103924513,3.27622360543,0.0,3.27622360543
 06/07  13:00:00,116.517603293,3.65814993151,0.0,0.943289592758,48.2474882111,63.6602354638,3.2758154646,0.0,3.2758154646
 06/07  14:00:00,112.729149162,3.56353915103,0.629621521774,0.151912631933,48.2474882111,60.1281475517,2.188878908,0.0,2.188878908
 06/07  15:00:00,113.779390976,3.57916761043,1.81614750823,0.0,48.2474882111,60.1281475517,2.18866884772,0.0,2.18866884772
 06/07  16:00:00,117.698628095,3.70343172959,2.72123039862,0.0,48.2474882111,63.0180376616,2.18982311435,0.0,2.18982311435
 06/07  17:00:00,107.848882358,3.82573873714,3.69409130655,0.0,37.5258241642,62.7947880557,2.1880045128,0.0,2.1880045128
 06/07  18:00:00,69.3163324047,3.47855226558,2.3588699899,0.648130983949,26.8041601173,36.0181789539,1.103773926,0.0,1.103773926
 06/07  19:00:00,65.7062267343,3.47855226558,0.196027633719,1.76965887852,26.8041601173,33.4493877451,1.10351675681,0.0,1.10351675681
 06/07  20:00:00,51.4044804448,3.47855226558,0.0,3.74643629314,16.0824960704,28.0885557216,1.10361716813,0.0,1.10361716813
 06/07  21:00:00,69.2061801592,3.47855226558,0.0,8.02853161188,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316627684,0.0,1.10316627684
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300938899,0.0,1.10300938899
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030107236,0.0,1.1030107236
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301225202,0.0,1.10301225202
 06/08  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,60.3164003636,3.47855226558,0.0,30.0252478866,5.36083202345,21.4433280938,1.10314413443,0.0,1.10314413443
 06/08  07:00:00,73.1004612349,3.47855226558,0.0,20.8491831726,16.0824960704,32.6817896323,1.10368641646,0.0,1.10368641646
 06/08  08:00:00,129.479055864,3.77554240689,0.0,7.04427276514,48.2474882111,70.4033123869,2.18873801804,0.0,2.18873801804
 06/08  09:00:00,118.074057514,3.75619062009,0.0503132767915,3.95688435344,48.2474882111,62.0547409583,2.18910877157,0.0,2.18910877157
 06/08  10:00:00,118.125790058,3.66134462708,3.65970755516,2.42066201893,48.2474882111,60.1281475517,2.18899793592,0.0,2.18899793592
 06/08  11:00:00,123.889205071,3.58701961375,8.78154731816,1.20996887517,48.2474882111,62.0547409583,2.1897944352,0.0,2.1897944352
 06/08  12:00:00,126.66465349,3.66724099735,12.1709559651,1.06013577064,48.2474882111,61.5103924513,3.27625809229,0.0,3.27625809229
 06/08  13:00:00,130.192346199,3.7019794963,14.5421330737,0.0320698598996,48.2474882111,63.6602354638,3.275829658,0.0,3.275829658
 06/08  14:00:00,128.530114582,3.60379909542,16.5422396301,0.0,48.2474882111,60.1281475517,2.18888219557,0.0,2.18888219557
 06/08  15:00:00,129.901786125,3.62271913361,17.8949911345,0.0,48.2474882111,60.1281475517,2.18868813483,0.0,2.18868813483
 06/08  16:00:00,135.066762251,4.05418109746,19.7386151864,0.0,48.2474882111,63.0180376616,2.1897931892,0.0,2.1897931892
 06/08  17:00:00,126.073104221,4.42217205872,21.3218798482,0.0,37.5258241642,62.7947880557,2.18798522624,0.0,2.18798522624
 06/08  18:00:00,85.2024356884,3.88586328833,18.4857932348,0.0,26.8041601173,36.0181789539,1.10376267887,0.0,1.10376267887
 06/08  19:00:00,78.445498333,3.70744792703,14.4760624495,0.0,26.8041601173,33.4493877451,1.10350637899,0.0,1.10350637899
 06/08  20:00:00,58.1769378443,3.48599682039,10.0920298581,0.419419279659,16.0824960704,28.0885557216,1.10363485624,0.0,1.10363485624
 06/08  21:00:00,68.9089899362,3.47855226558,6.50922236572,1.22211902315,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313985016,0.0,1.10313985016
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301451195,0.0,1.10301451195
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301350803,0.0,1.10301350803
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300836679,0.0,1.10300836679
 06/09  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  06:00:00,42.6935926014,3.50963481184,0.0,12.3713575782,5.36083202345,21.4433280938,1.10315083734,0.0,1.10315083734
 06/09  07:00:00,63.3588092985,3.50951986741,2.12238788753,8.95417574684,16.0824960704,32.6817896323,1.1036654522,0.0,1.1036654522
 06/09  08:00:00,137.329779979,4.18391663221,12.6816800977,1.80494255695,48.2474882111,70.4033123869,2.18876873655,0.0,2.18876873655
 06/09  09:00:00,132.635434532,4.11457156838,17.6318310323,0.578362668198,48.2474882111,62.0547409583,2.18932639376,0.0,2.18932639376
 06/09  10:00:00,131.422794764,3.96775306979,19.0381805868,0.0327852501378,48.2474882111,60.1281475517,2.18922097121,0.0,2.18922097121
 06/09  11:00:00,134.667618127,3.74542360661,20.6115252566,0.0,48.2474882111,62.0547409583,2.19005032561,0.0,2.19005032561
 06/09  12:00:00,136.239291059,3.74503511239,22.7279351905,0.0,48.2474882111,61.5103924513,3.27610029893,0.0,3.27610029893
 06/09  13:00:00,142.092512144,4.09080399122,26.0855443834,0.0,48.2474882111,63.6602354638,3.27605192574,0.0,3.27605192574
 06/09  14:00:00,141.121843763,4.26361189746,28.4741560085,0.0,48.2474882111,60.1281475517,2.18875998471,0.0,2.18875998471
 06/09  15:00:00,142.101396129,4.5443690606,29.1729512113,0.0,48.2474882111,60.1281475517,2.18880696818,0.0,2.18880696818
 06/09  16:00:00,147.027203754,5.32564488558,30.427592902,0.0,48.2474882111,63.0180376616,2.1896512719,0.0,2.1896512719
 06/09  17:00:00,134.160199949,5.18058009378,28.6505675414,0.0,37.5258241642,62.7947880557,1.10397156245,0.0,1.10397156245
 06/09  18:00:00,90.8487694379,4.10684855121,23.9111417215,0.0,26.8041601173,36.0181789539,2.18770863951,0.0,2.18770863951
 06/09  19:00:00,85.2443816129,3.91481463575,21.0675790207,0.0,26.8041601173,33.4493877451,1.1034497275,0.0,1.1034497275
 06/09  20:00:00,65.628853686,3.57454706786,17.874814732,0.0,16.0824960704,28.0885557216,1.10354165253,0.0,1.10354165253
 06/09  21:00:00,76.3043588609,3.49964452436,14.8254115045,0.28020655031,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307299584,0.0,1.10307299584
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301336903,0.0,1.10301336903
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301304241,0.0,1.10301304241
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301308824,0.0,1.10301308824
 06/10  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,36.481920802,3.58060851098,1.43605974235,4.65265233727,5.36083202345,21.4433280938,1.10309841659,0.0,1.10309841659
 06/10  07:00:00,46.1925663394,3.48914915723,6.15799727444,4.59523727876,5.36083202345,26.5809105114,1.10327279419,0.0,1.10327279419
 06/10  08:00:00,75.1712718003,3.70594699817,11.1304300198,2.2227498383,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/10  09:00:00,81.690707073,3.8138000631,16.0746146778,1.44245508038,26.8041601173,33.5472370403,2.18742736221,0.0,2.18742736221
 06/10  10:00:00,84.1933932781,3.69570917078,20.2281344785,0.873009080413,26.8041601173,32.583940337,1.10365600962,0.0,1.10365600962
 06/10  11:00:00,88.8705361028,3.49888777053,23.2197440098,0.507671466306,26.8041601173,34.8316326447,1.10386467244,0.0,1.10386467244
 06/10  12:00:00,89.7940826474,3.47948243255,25.7410365194,0.213726443803,26.8041601173,33.5472370403,1.10376220865,0.0,1.10376220865
 06/10  13:00:00,89.1037459502,3.5320131733,27.7589822666,0.0217044674318,26.8041601173,30.9784458315,1.1036955012,0.0,1.1036955012
 06/10  14:00:00,61.4664261385,3.49928981003,28.5378493315,0.0478955767584,8.04124803518,21.3317032909,1.10359803302,0.0,1.10359803302
 06/10  15:00:00,60.1336446291,3.4842402965,28.5524085169,0.0,8.04124803518,20.0473076865,1.10342491237,0.0,1.10342491237
 06/10  16:00:00,59.3472450271,3.47855226558,27.4505980447,0.0,8.04124803518,20.3684065876,1.10346526958,0.0,1.10346526958
 06/10  17:00:00,50.5667928972,3.47855226558,26.3902950488,0.0,2.68041601173,18.0090894769,1.10311231175,0.0,1.10311231175
 06/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309549197,0.0,1.10309549197
 06/10  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319352272,0.0,1.10319352272
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301309691,0.0,1.10301309691
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296722149,0.0,1.10296722149
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296584055,0.0,1.10296584055
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031022104,0.0,1.1031022104
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,22.1795939573,0.801845704975,2.60639607615,0.0,2.68041601173,16.0824960704,1.10300175803,0.0,1.10300175803
 06/11  09:00:00,25.0166648057,1.26273303916,4.9825795904,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,27.3264266786,1.46985467554,7.08521982684,0.0,2.68041601173,16.0824960704,1.10300555674,0.0,1.10300555674
 06/11  11:00:00,21.3127532206,0.400968033313,2.14043301111,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306219447,0.0,1.10306219447
 06/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030729096,0.0,1.1030729096
 06/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296433779,0.0,1.10296433779
 06/11  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296594832,0.0,1.10296594832
 06/11  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310142117,0.0,1.10310142117
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296501364,0.0,1.10296501364
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301139954,0.0,1.10301139954
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301161976,0.0,1.10301161976
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319528061,0.0,1.10319528061
 06/12  06:00:00,42.2383495124,3.53377097018,0.0,11.8919783309,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,61.0804686492,3.48308960568,0.0,8.82465324676,16.0824960704,32.6817896323,1.10370967015,0.0,1.10370967015
 06/12  08:00:00,128.137099206,3.92205672561,3.45855886906,2.09724291906,48.2474882111,70.4033123869,2.18880172587,0.0,2.18880172587
 06/12  09:00:00,123.5063649,3.87715548827,8.3320031492,0.986536998703,48.2474882111,62.0547409583,2.18925532499,0.0,2.18925532499
 06/12  10:00:00,123.049947421,3.72742825345,10.7418071119,0.196636198317,48.2474882111,60.1281475517,2.18941229344,0.0,2.18941229344
 06/12  11:00:00,127.188049913,3.69992392658,13.1774567232,0.0,48.2474882111,62.0547409583,3.27452534056,0.0,3.27452534056
 06/12  12:00:00,129.727554593,3.69456783533,16.2666660007,0.0,48.2474882111,61.5103924513,2.19126870379,0.0,2.19126870379
 06/12  13:00:00,137.184999777,4.05933442293,21.2095015848,0.0,48.2474882111,63.6602354638,3.27620976494,0.0,3.27620976494
 06/12  14:00:00,138.068456074,4.18101022436,25.5033699923,0.0,48.2474882111,60.1281475517,2.18891187317,0.0,2.18891187317
 06/12  15:00:00,138.123111438,4.34816995831,25.3908656233,0.0,48.2474882111,60.1281475517,2.18860971539,0.0,2.18860971539
 06/12  16:00:00,137.087598302,4.61768816784,21.1959441679,0.0,48.2474882111,63.0180376616,2.18957928492,0.0,2.18957928492
 06/12  17:00:00,120.35501194,4.58113368184,15.4448259442,0.0,37.5258241642,62.7947880557,2.18811237085,0.0,2.18811237085
 06/12  18:00:00,74.7785277749,3.58908710968,8.35866149994,0.0,26.8041601173,36.0181789539,1.10381478036,0.0,1.10381478036
 06/12  19:00:00,67.8723059629,3.55877086219,4.05154714421,0.0,26.8041601173,33.4493877451,1.10344869828,0.0,1.10344869828
 06/12  20:00:00,48.9880972161,3.47855226558,0.403471627123,0.926581437278,16.0824960704,28.0885557216,1.10352479994,0.0,1.10352479994
 06/12  21:00:00,64.110429698,3.47855226558,0.0,2.93278115067,16.0824960704,26.8041601173,1.10313696268,0.0,1.10313696268
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301075056,0.0,1.10301075056
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301044252,0.0,1.10301044252
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301067533,0.0,1.10301067533
 06/13  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  06:00:00,47.3137685548,3.52756584276,0.0,16.9736025007,5.36083202345,21.4433280938,1.10314367469,0.0,1.10314367469
 06/13  07:00:00,63.2595542969,3.47855226558,0.0413197576377,10.9669564769,16.0824960704,32.6817896323,1.10369590482,0.0,1.10369590482
 06/13  08:00:00,129.077755064,3.89522996416,3.7470532617,2.77623114609,48.2474882111,70.4033123869,2.1889250539,0.0,2.1889250539
 06/13  09:00:00,122.823160441,3.82745799112,7.35565698278,1.32937620406,48.2474882111,62.0547409583,2.18926803192,0.0,2.18926803192
 06/13  10:00:00,122.163634167,3.7114571929,9.51174792413,0.556353192818,48.2474882111,60.1281475517,2.18942269336,0.0,2.18942269336
 06/13  11:00:00,125.747715467,3.67378053139,11.6967378452,0.0665278273961,48.2474882111,62.0547409583,2.18991059985,0.0,2.18991059985
 06/13  12:00:00,126.287392651,3.72246090575,12.7129065613,0.0857044274217,48.2474882111,61.5103924513,3.27581996246,0.0,3.27581996246
 06/13  13:00:00,128.850175648,3.86024130356,13.0737705757,0.0,48.2474882111,63.6602354638,3.27607299762,0.0,3.27607299762
 06/13  14:00:00,125.378522762,3.86066685799,13.1337800476,0.0,48.2474882111,60.1281475517,2.18876304537,0.0,2.18876304537
 06/13  15:00:00,125.992933494,3.97708069266,13.6317769448,0.0,48.2474882111,60.1281475517,2.18848958513,0.0,2.18848958513
 06/13  16:00:00,130.484367601,4.37228623511,14.8381153993,0.0,48.2474882111,63.0180376616,2.18962897458,0.0,2.18962897458
 06/13  17:00:00,120.554703367,4.57789230275,15.6477587502,0.0,37.5258241642,62.7947880557,1.10394290051,0.0,1.10394290051
 06/13  18:00:00,80.3647406217,3.98044986946,13.553511587,0.0,26.8041601173,36.0181789539,2.1875165571,0.0,2.1875165571
 06/13  19:00:00,75.4513126252,3.9039103678,11.2854143009,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/13  20:00:00,56.4965211735,3.55285996546,8.29439499249,0.469774329395,16.0824960704,28.0885557216,1.10355297841,0.0,1.10355297841
 06/13  21:00:00,66.0927254893,3.47855226558,3.84296721383,1.07210972822,16.0824960704,26.8041601173,1.10355062852,0.0,1.10355062852
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301070782,0.0,1.10301070782
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301036017,0.0,1.10301036017
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300987905,0.0,1.10300987905
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314413573,0.0,1.10314413573
 06/14  06:00:00,43.9088179411,3.5378205277,0.0,13.558397202,5.36083202345,21.4433280938,1.10315120285,0.0,1.10315120285
 06/14  07:00:00,62.6121139402,3.51198056017,0.0,10.3274075833,16.0824960704,32.6817896323,1.10365621379,0.0,1.10365621379
 06/14  08:00:00,130.749969399,4.17463545695,5.62576739842,2.2903258518,48.2474882111,70.4033123869,1.10448901351,0.0,1.10448901351
 06/14  09:00:00,126.741966136,4.03478665015,11.2992435254,1.09726669731,48.2474882111,62.0547409583,2.18908278133,0.0,2.18908278133
 06/14  10:00:00,125.894207022,3.91968105217,13.3474496166,0.243000495983,48.2474882111,60.1281475517,2.18924192646,0.0,2.18924192646
 06/14  11:00:00,129.134872949,3.76732153735,15.0568821485,0.0,48.2474882111,62.0547409583,3.27479048418,0.0,3.27479048418
 06/14  12:00:00,129.863090036,3.74147559028,16.3531907967,0.00210289280245,48.2474882111,61.5103924513,3.27614363098,0.0,3.27614363098
 06/14  13:00:00,133.878413238,4.02598020202,17.9362692671,0.0,48.2474882111,63.6602354638,2.19067547193,0.0,2.19067547193
 06/14  14:00:00,131.718288508,4.18300074733,19.1512119036,0.0,48.2474882111,60.1281475517,2.18928538218,0.0,2.18928538218
 06/14  15:00:00,132.361763615,4.38269816194,19.594989596,0.0,48.2474882111,60.1281475517,2.18842838805,0.0,2.18842838805
 06/14  16:00:00,136.169300531,4.86623160604,20.0291029585,0.0,48.2474882111,63.0180376616,2.18956649501,0.0,2.18956649501
 06/14  17:00:00,123.733072085,4.60889702447,18.7951227467,0.0,37.5258241642,62.7947880557,2.18831269945,0.0,2.18831269945
 06/14  18:00:00,80.6323512014,3.58077047891,14.2208015573,0.0,26.8041601173,36.0181789539,1.10379327643,0.0,1.10379327643
 06/14  19:00:00,74.1331878662,3.55237953061,10.3188203791,0.0,26.8041601173,33.4493877451,1.10345828187,0.0,1.10345828187
 06/14  20:00:00,53.5098107286,3.47855226558,5.36819038425,0.483576192677,16.0824960704,28.0885557216,1.10351831079,0.0,1.10351831079
 06/14  21:00:00,65.2385792997,3.47855226558,2.18818225146,1.87274850097,16.0824960704,26.8041601173,1.1031555368,0.0,1.1031555368
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300992582,0.0,1.10300992582
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300937742,0.0,1.10300937742
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300942636,0.0,1.10300942636
 06/15  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313498262,0.0,1.10313498262
 06/15  06:00:00,43.2580826618,3.54420992373,0.0,12.9012725267,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,63.4716702845,3.47855226558,0.0,11.2203922222,16.0824960704,32.6817896323,1.10363574628,0.0,1.10363574628
 06/15  08:00:00,124.721913165,3.72781426416,0.0,2.3348582088,48.2474882111,70.4033123869,2.18869921377,0.0,2.18869921377
 06/15  09:00:00,114.932647216,3.56758197293,0.178868747553,0.875527231862,48.2474882111,62.0547409583,2.18889405069,0.0,2.18889405069
 06/15  10:00:00,116.060809622,3.54615703477,3.93094355275,0.199633177301,48.2474882111,60.1281475517,2.18902104639,0.0,2.18902104639
 06/15  11:00:00,122.666442707,3.65336247314,8.70241097038,0.0,48.2474882111,62.0547409583,2.18973958217,0.0,2.18973958217
 06/15  12:00:00,122.129850551,3.71434295906,8.64918683586,0.0,48.2474882111,61.5103924513,3.27602682371,0.0,3.27602682371
 06/15  13:00:00,120.818215719,3.82977712394,5.07227482654,0.0,48.2474882111,63.6602354638,3.27585757635,0.0,3.27585757635
 06/15  14:00:00,113.392996444,3.75791867079,1.25100191673,0.0,48.2474882111,60.1281475517,2.18860673363,0.0,2.18860673363
 06/15  15:00:00,113.129655342,3.82600804298,0.91957144243,0.0,48.2474882111,60.1281475517,2.18857216311,0.0,2.18857216311
 06/15  16:00:00,118.306749429,3.99811387143,3.03466959054,0.0,48.2474882111,63.0180376616,2.1896952062,0.0,2.1896952062
 06/15  17:00:00,109.486928538,3.93905228976,5.21882393393,0.0,37.5258241642,62.7947880557,1.10396924874,0.0,1.10396924874
 06/15  18:00:00,72.4045402181,3.47855226558,5.94862282959,0.146585957654,26.8041601173,36.0181789539,2.18756301183,0.0,2.18756301183
 06/15  19:00:00,70.8840401752,3.47855226558,6.28375964957,0.859740303573,26.8041601173,33.4493877451,1.10341981366,0.0,1.10341981366
 06/15  20:00:00,57.0769531617,3.47855226558,6.65386503525,2.76504397474,16.0824960704,28.0885557216,1.10351036663,0.0,1.10351036663
 06/15  21:00:00,71.7074555626,3.47855226558,4.06118460814,6.46862240719,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301037278,0.0,1.10301037278
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300967494,0.0,1.10300967494
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300900572,0.0,1.10300900572
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314530888,0.0,1.10314530888
 06/16  06:00:00,44.9419421837,3.51554916362,0.0,14.6137928088,5.36083202345,21.4433280938,1.10310063128,0.0,1.10310063128
 06/16  07:00:00,64.5345468163,3.48545809076,0.58536737971,11.6909955491,16.0824960704,32.6817896323,1.10365485144,0.0,1.10365485144
 06/16  08:00:00,134.539110904,4.05100246423,8.4433490112,3.38551873682,48.2474882111,70.4033123869,1.10447988551,0.0,1.10447988551
 06/16  09:00:00,128.685070148,3.95669428533,12.6580924347,1.75961416483,48.2474882111,62.0547409583,2.18905119743,0.0,2.18905119743
 06/16  10:00:00,126.192074326,3.81937842546,13.1054351551,0.883184888455,48.2474882111,60.1281475517,2.18919237011,0.0,2.18919237011
 06/16  11:00:00,127.560765644,3.67131072058,13.4304007869,0.148384873071,48.2474882111,62.0547409583,3.27467834943,0.0,3.27467834943
 06/16  12:00:00,128.895616737,3.71889005403,15.3073177734,0.103088152851,48.2474882111,61.5103924513,3.27598622548,0.0,3.27598622548
 06/16  13:00:00,133.841068223,3.86132348539,18.0635809684,0.0,48.2474882111,63.6602354638,2.19054436746,0.0,2.19054436746
 06/16  14:00:00,132.954488087,3.9310672964,20.6393449336,0.0,48.2474882111,60.1281475517,2.18915388169,0.0,2.18915388169
 06/16  15:00:00,134.831934569,4.11367966474,22.3341790474,0.0,48.2474882111,60.1281475517,2.18858163548,0.0,2.18858163548
 06/16  16:00:00,140.392296692,4.77037740472,24.34795332,0.0,48.2474882111,63.0180376616,2.18972023492,0.0,2.18972023492
 06/16  17:00:00,130.502119956,5.0316112688,25.1414563735,0.0,37.5258241642,62.7947880557,2.1881426124,0.0,2.1881426124
 06/16  18:00:00,89.3857237537,4.25585030237,22.2990942861,0.0,26.8041601173,36.0181789539,1.10370809288,0.0,1.10370809288
 06/16  19:00:00,84.7452964339,4.20542712628,20.2778813511,0.0,26.8041601173,33.4493877451,1.10348038175,0.0,1.10348038175
 06/16  20:00:00,65.1772065828,3.74655589657,17.1910280811,0.0601307190366,16.0824960704,28.0885557216,1.10355328356,0.0,1.10355328356
 06/16  21:00:00,75.1348777783,3.48735321797,13.3941480042,0.554280274318,16.0824960704,26.8041601173,1.10314878123,0.0,1.10314878123
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300364892,0.0,1.10300364892
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300288389,0.0,1.10300288389
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300254163,0.0,1.10300254163
 06/17  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  06:00:00,38.2553570549,3.53216889106,0.154115616143,7.75647233636,5.36083202345,21.4433280938,1.10315138378,0.0,1.10315138378
 06/17  07:00:00,48.6764820549,3.48565711537,7.03187238235,6.20876992819,5.36083202345,26.5809105114,1.10327460921,0.0,1.10327460921
 06/17  08:00:00,81.2113068307,3.65202594364,16.7195170976,2.72761884541,26.8041601173,31.2995447326,1.10346024331,0.0,1.10346024331
 06/17  09:00:00,85.5684190711,3.62064833526,20.0986669576,1.48926652653,26.8041601173,33.5472370403,1.10369683513,0.0,1.10369683513
 06/17  10:00:00,83.2954862907,3.49661075946,19.6774121253,0.72492285751,26.8041601173,32.583940337,1.10357648226,0.0,1.10357648226
 06/17  11:00:00,85.0365889428,3.47855226558,19.6612700003,0.252533820794,26.8041601173,34.8316326447,1.10373792769,0.0,1.10373792769
 06/17  12:00:00,83.3159989203,3.47855226558,19.2686802633,0.20892913974,26.8041601173,33.5472370403,1.10365893458,0.0,1.10365893458
 06/17  13:00:00,79.8855869249,3.47855226558,18.4861372424,0.129851374028,26.8041601173,30.9784458315,1.10359760872,0.0,1.10359760872
 06/17  14:00:00,50.7772597874,3.47855226558,17.5500413181,0.367274783617,8.04124803518,21.3317032909,1.10361580672,0.0,1.10361580672
 06/17  15:00:00,50.2697188957,3.47855226558,18.6941708143,0.0,8.04124803518,20.0473076865,1.10337768916,0.0,1.10337768916
 06/17  16:00:00,52.6783805338,3.47855226558,20.7817335514,0.0,8.04124803518,20.3684065876,1.10345375166,0.0,1.10345375166
 06/17  17:00:00,46.7444815625,3.49047500184,22.3972374534,0.1588235245,2.68041601173,18.0090894769,1.10310371252,0.0,1.10310371252
 06/17  18:00:00,33.4808496802,2.01061648149,12.6988810225,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  19:00:00,29.4222135836,1.59011496499,9.06074644241,0.0,2.68041601173,16.0824960704,1.10316071746,0.0,1.10316071746
 06/17  20:00:00,20.0196514489,0.200484016657,1.04781525605,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323240792,0.0,1.10323240792
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300539566,0.0,1.10300539566
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296496481,0.0,1.10296496481
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296195708,0.0,1.10296195708
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313529828,0.0,1.10313529828
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,21.1839165393,0.801800524149,1.61076383895,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,28.8775441967,2.14738491747,7.95880710305,0.0,2.68041601173,16.0824960704,1.10302403381,0.0,1.10302403381
 06/18  09:00:00,33.8610347799,2.51945075217,12.5702318515,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,34.8408480144,2.3766498715,13.6928459667,0.0,2.68041601173,16.0824960704,1.10301997616,0.0,1.10301997616
 06/18  11:00:00,24.7045595597,0.801664981672,5.13154240181,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305498354,0.0,1.10305498354
 06/18  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305378624,0.0,1.10305378624
 06/18  15:00:00,24.1972130748,0.601180965016,4.8246799336,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  16:00:00,28.4871807758,1.16255428398,8.55327431558,0.0,2.68041601173,16.0824960704,1.10302212621,0.0,1.10302212621
 06/18  17:00:00,24.395422807,0.73483697612,4.88923365468,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  18:00:00,28.5635785074,1.36302022831,8.42920610285,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,26.6234733372,1.13580500943,6.71631615152,0.0,2.68041601173,16.0824960704,1.10301893539,0.0,1.10301893539
 06/18  20:00:00,20.1280615627,0.200484016657,1.15622536984,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309770802,0.0,1.10309770802
