Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296227433,0.0,1.10296227433
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300654093,0.0,1.10300654093
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300622038,0.0,1.10300622038
 06/19  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312491673,0.0,1.10312491673
 06/19  06:00:00,38.4721073316,3.53385648041,0.0,8.12565063985,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  07:00:00,62.0180346045,3.47855226558,3.71913281043,6.04762373171,16.0824960704,32.6817896323,1.10360900338,0.0,1.10360900338
 06/19  08:00:00,133.587112571,3.67188678124,10.3810943779,0.874890719668,48.2474882111,70.4033123869,2.18859691663,0.0,2.18859691663
 06/19  09:00:00,128.341848072,3.53680712726,14.3888003012,0.105571380292,48.2474882111,62.0547409583,2.18875869605,0.0,2.18875869605
 06/19  10:00:00,129.118312754,3.56786643896,17.1663704584,0.0,48.2474882111,60.1281475517,2.18884991215,0.0,2.18884991215
 06/19  11:00:00,133.703170933,3.65010809586,19.7423935736,0.0,48.2474882111,62.0547409583,2.1898603639,0.0,2.1898603639
 06/19  12:00:00,135.44721019,3.73889380926,21.9419956238,0.0,48.2474882111,61.5103924513,3.27562969498,0.0,3.27562969498
 06/19  13:00:00,141.565425965,4.24026679059,25.4089954058,0.0,48.2474882111,63.6602354638,3.27609208593,0.0,3.27609208593
 06/19  14:00:00,140.383612856,4.39036310235,27.6091738966,0.0,48.2474882111,60.1281475517,2.18870763321,0.0,2.18870763321
 06/19  15:00:00,142.273933223,4.65960249547,29.2302548705,0.0,48.2474882111,60.1281475517,1.10416048894,0.0,1.10416048894
 06/19  16:00:00,149.065002844,5.49564735349,32.295389524,0.0,48.2474882111,63.0180376616,3.27418292316,0.0,3.27418292316
 06/19  17:00:00,136.495580648,5.13014627104,31.0363820632,0.0,37.5258241642,62.7947880557,1.10394953623,0.0,1.10394953623
 06/19  18:00:00,93.5704248574,4.08076905542,26.6588766367,0.0,26.8041601173,36.0181789539,1.10367744958,0.0,1.10367744958
 06/19  19:00:00,88.7686675379,3.79065660531,24.7160229762,0.0,26.8041601173,33.4493877451,1.10351160218,0.0,1.10351160218
 06/19  20:00:00,70.7806877409,3.57988705603,23.0159959676,0.00531283109015,16.0824960704,28.0885557216,1.10353489139,0.0,1.10353489139
 06/19  21:00:00,80.9066064126,3.50388109915,19.3337463962,0.36988263556,16.0824960704,26.8041601173,1.1031574289,0.0,1.1031574289
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300388011,0.0,1.10300388011
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300263078,0.0,1.10300263078
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300172947,0.0,1.10300172947
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312279416,0.0,1.10312279416
 06/20  06:00:00,36.6701819178,3.62821983925,1.80168749881,4.42767436832,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,65.1145645727,3.4974662551,8.99825118466,3.8461213362,16.0824960704,32.6817896323,1.10369142083,0.0,1.10369142083
 06/20  08:00:00,141.07391195,4.19313619409,17.7616158583,0.459919205969,48.2474882111,70.4033123869,2.18880754221,0.0,2.18880754221
 06/20  09:00:00,137.95492046,4.26655340747,23.3484189873,0.0292788022392,48.2474882111,62.0547409583,2.18906132873,0.0,2.18906132873
 06/20  10:00:00,139.560844969,4.28042505648,26.8963440553,0.0,48.2474882111,60.1281475517,2.18914690073,0.0,2.18914690073
 06/20  11:00:00,145.541174669,4.38267454429,30.8478308613,0.0,48.2474882111,62.0547409583,2.18981091614,0.0,2.18981091614
 06/20  12:00:00,146.061285309,4.24907545643,32.0458890962,0.0,48.2474882111,61.5103924513,3.27603794335,0.0,3.27603794335
 06/20  13:00:00,154.462691037,5.09889435616,37.447632912,0.0,48.2474882111,63.6602354638,3.27577009769,0.0,3.27577009769
 06/20  14:00:00,152.517144024,5.21457651888,38.9184916484,0.0,48.2474882111,60.1281475517,2.18877283837,0.0,2.18877283837
 06/20  15:00:00,151.118607285,5.26874378585,37.4657876424,0.0,48.2474882111,60.1281475517,2.18845141352,0.0,2.18845141352
 06/20  16:00:00,152.341754758,5.62515938807,35.4426294034,0.0,48.2474882111,63.0180376616,2.18950993253,0.0,2.18950993253
 06/20  17:00:00,135.014103907,5.01958307527,29.665468518,0.0,37.5258241642,62.7947880557,1.10388374278,0.0,1.10388374278
 06/20  18:00:00,88.4521982568,3.82504750046,21.7963715911,0.0,26.8041601173,36.0181789539,1.10377627815,0.0,1.10377627815
 06/20  19:00:00,81.8084290366,3.70647823441,17.8399628458,0.0,26.8041601173,33.4493877451,1.1036016071,0.0,1.1036016071
 06/20  20:00:00,61.1081847597,3.52673580182,13.282174273,0.119782798857,16.0824960704,28.0885557216,1.10347799394,0.0,1.10347799394
 06/20  21:00:00,72.4536191413,3.48122648715,10.0479620585,1.22533431391,16.0824960704,26.8041601173,1.10330643134,0.0,1.10330643134
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300606161,0.0,1.10300606161
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300569592,0.0,1.10300569592
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300576993,0.0,1.10300576993
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031305782,0.0,1.1031305782
 06/21  06:00:00,37.2663017225,3.60388769492,0.207603512601,6.64221030362,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  07:00:00,64.2658834707,3.47855226558,6.99727855865,5.01732684974,16.0824960704,32.6817896323,1.10357150232,0.0,1.10357150232
 06/21  08:00:00,140.745674197,4.02362628437,17.2814261556,0.781381064649,48.2474882111,70.4033123869,2.1883081266,0.0,2.1883081266
 06/21  09:00:00,137.390090803,4.17651274541,22.7745388741,0.128369919733,48.2474882111,62.0547409583,2.18892435033,0.0,2.18892435033
 06/21  10:00:00,138.056375646,4.23497580403,25.4373239853,0.0,48.2474882111,60.1281475517,2.18932749186,0.0,2.18932749186
 06/21  11:00:00,141.778325513,4.18814705381,27.2795091955,0.0,48.2474882111,62.0547409583,2.18950127175,0.0,2.18950127175
 06/21  12:00:00,142.136674139,4.08188957626,28.2884638064,0.0,48.2474882111,61.5103924513,3.27627924757,0.0,3.27627924757
 06/21  13:00:00,149.229828991,4.80932720797,32.5043380141,0.0,48.2474882111,63.6602354638,3.27560270276,0.0,3.27560270276
 06/21  14:00:00,147.972808375,4.98489035452,34.6038421632,0.0,48.2474882111,60.1281475517,2.18865835303,0.0,2.18865835303
 06/21  15:00:00,151.12340912,5.2940212724,37.4453119907,0.0,48.2474882111,60.1281475517,2.18857983929,0.0,2.18857983929
 06/21  16:00:00,159.174087169,6.09978692628,41.8003342756,0.0,48.2474882111,63.0180376616,2.18963520879,0.0,2.18963520879
 06/21  17:00:00,148.344226056,5.93893220146,42.0762415404,0.0,37.5258241642,62.7947880557,1.10393680565,0.0,1.10393680565
 06/21  18:00:00,101.20669704,4.45568239876,33.9202354758,0.0,26.8041601173,36.0181789539,2.18747367927,0.0,2.18747367927
 06/21  19:00:00,94.202661489,4.12695154269,29.8137219899,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/21  20:00:00,72.9186126042,3.67694383822,25.0621768798,0.0,16.0824960704,28.0885557216,1.1035284411,0.0,1.1035284411
 06/21  21:00:00,80.393462538,3.57605446059,21.5266869297,0.0589581993925,16.0824960704,26.8041601173,1.10333973568,0.0,1.10333973568
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300596269,0.0,1.10300596269
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300535832,0.0,1.10300535832
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030047079,0.0,1.1030047079
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314738901,0.0,1.10314738901
 06/22  06:00:00,47.0193639158,3.69711197676,15.1076837756,1.40196795208,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  07:00:00,70.7595460367,3.47872753584,17.3332456044,1.17484709966,16.0824960704,32.6817896323,1.10346779259,0.0,1.10346779259
 06/22  08:00:00,145.596647103,4.27335387529,22.5880898467,0.0759626889539,48.2474882111,70.4033123869,2.18819542434,0.0,2.18819542434
 06/22  09:00:00,140.720826928,4.56323270554,25.846924959,0.0,48.2474882111,62.0547409583,2.1887210326,0.0,2.1887210326
 06/22  10:00:00,141.993265394,4.71972765327,28.8894618841,0.0,48.2474882111,60.1281475517,2.18880725899,0.0,2.18880725899
 06/22  11:00:00,147.386847069,4.84671326165,32.2294645444,0.0,48.2474882111,62.0547409583,3.2743323624,0.0,3.2743323624
 06/22  12:00:00,149.052580774,4.66802946717,34.6182305507,0.0,48.2474882111,61.5103924513,2.19098297774,0.0,2.19098297774
 06/22  13:00:00,158.926601747,5.6114051632,41.3990328151,0.0,48.2474882111,63.6602354638,3.27565205724,0.0,3.27565205724
 06/22  14:00:00,157.795863733,5.74871069835,43.6630771777,0.0,48.2474882111,60.1281475517,2.18868594996,0.0,2.18868594996
 06/22  15:00:00,158.218852963,5.91465228333,43.920124823,0.0,48.2474882111,60.1281475517,2.18859967194,0.0,2.18859967194
 06/22  16:00:00,160.305098657,6.23464965893,42.7964830317,0.0,48.2474882111,63.0180376616,2.18964522729,0.0,2.18964522729
 06/22  17:00:00,140.41856052,5.32697189794,34.7625363084,0.0,37.5258241642,62.7947880557,1.10394193031,0.0,1.10394193031
 06/22  18:00:00,92.286006575,4.11353957894,25.3416878308,0.0,26.8041601173,36.0181789539,2.18747683136,0.0,2.18747683136
 06/22  19:00:00,84.1044065281,3.89563640574,19.9467821659,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/22  20:00:00,61.0336002125,3.59928102685,13.2467592204,0.00806807917011,16.0824960704,28.0885557216,1.10351820104,0.0,1.10351820104
 06/22  21:00:00,67.7697350274,3.52610909824,8.42013658069,0.591726400085,16.0824960704,26.8041601173,1.10333816607,0.0,1.10333816607
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300532693,0.0,1.10300532693
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300465119,0.0,1.10300465119
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300383205,0.0,1.10300383205
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314490017,0.0,1.10314490017
 06/23  06:00:00,36.3644078733,3.62532704043,0.0651077325571,5.8613728889,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,61.0312791,3.47855226558,4.13330743938,4.64669359832,16.0824960704,32.6817896323,1.1034602084,0.0,1.1034602084
 06/23  08:00:00,133.57307821,3.83589020285,10.4835206353,0.594426679633,48.2474882111,70.4033123869,2.18814483937,0.0,2.18814483937
 06/23  09:00:00,125.392081654,3.74800625035,11.229972463,0.103433677649,48.2474882111,62.0547409583,2.18868687518,0.0,2.18868687518
 06/23  10:00:00,121.56262576,3.78741800044,9.39113190249,0.0,48.2474882111,60.1281475517,2.18876453845,0.0,2.18876453845
 06/23  11:00:00,121.933504808,3.9323134615,7.69052208314,0.0,48.2474882111,62.0547409583,3.27424979335,0.0,3.27424979335
 06/23  12:00:00,118.525735754,3.86969109697,4.88972390016,0.0,48.2474882111,61.5103924513,2.19091116573,0.0,2.19091116573
 06/23  13:00:00,117.557106126,4.16320704984,1.47773530731,0.0,48.2474882111,63.6602354638,3.27553691159,0.0,3.27553691159
 06/23  14:00:00,112.442872633,4.05879677569,0.0,0.0,48.2474882111,60.1281475517,2.18860448078,0.0,2.18860448078
 06/23  15:00:00,112.725030625,4.12926007067,0.211694697809,0.0,48.2474882111,60.1281475517,2.18851105318,0.0,2.18851105318
 06/23  16:00:00,120.237428695,4.36981112293,4.59365160534,0.0,48.2474882111,63.0180376616,2.18954088376,0.0,2.18954088376
 06/23  17:00:00,114.372517217,4.48659247359,9.55687242978,0.0,37.5258241642,62.7947880557,1.10389407068,0.0,1.10389407068
 06/23  18:00:00,75.1677933121,3.74520841449,8.5918057324,0.0,26.8041601173,36.0181789539,1.10378192233,0.0,1.10378192233
 06/23  19:00:00,70.2148770335,3.62482573566,6.17178903624,0.156274305169,26.8041601173,33.4493877451,1.10360305218,0.0,1.10360305218
 06/23  20:00:00,52.2440402531,3.47855226558,3.76085570355,0.825140397889,16.0824960704,28.0885557216,1.10357579504,0.0,1.10357579504
 06/23  21:00:00,61.0599059621,3.47855226558,0.619139659673,1.73045108842,16.0824960704,26.8041601173,1.10330221319,0.0,1.10330221319
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300436623,0.0,1.10300436623
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030039543,0.0,1.1030039543
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300363982,0.0,1.10300363982
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317112786,0.0,1.10317112786
 06/24  06:00:00,42.1735395933,3.52870341902,0.0,11.8322359629,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,46.287993672,3.48493497576,0.0,10.8528760673,5.36083202345,26.5809105114,1.10326741862,0.0,1.10326741862
 06/24  08:00:00,69.9710602983,3.6506166478,2.37753562839,5.83076307808,26.8041601173,31.2995447326,1.10340406935,0.0,1.10340406935
 06/24  09:00:00,74.1531108375,3.67751435344,6.04901549086,4.06674374153,26.8041601173,33.5472370403,1.10365989613,0.0,1.10365989613
 06/24  10:00:00,74.3288261208,3.55131916207,8.11391332797,3.26705308236,26.8041601173,32.583940337,1.10368334637,0.0,1.10368334637
 06/24  11:00:00,77.6185783633,3.47855226558,9.96770639614,2.52808684545,26.8041601173,34.8316326447,1.10380646872,0.0,1.10380646872
 06/24  12:00:00,78.0416026027,3.47855226558,12.2206748969,1.98253818859,26.8041601173,33.5472370403,2.18748204955,0.0,2.18748204955
 06/24  13:00:00,77.2524550169,3.47855226558,14.7703135671,1.21254314124,26.8041601173,30.9784458315,1.10358999639,0.0,1.10358999639
 06/24  14:00:00,51.1145545451,3.47855226558,17.187206417,1.06740444238,8.04124803518,21.3317032909,1.10339957932,0.0,1.10339957932
 06/24  15:00:00,49.6292046525,3.47855226558,18.039212495,0.0144440761632,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/24  16:00:00,49.7850753258,3.48080009368,17.811536447,0.0746440682726,8.04124803518,20.3684065876,1.10340827849,0.0,1.10340827849
 06/24  17:00:00,42.9580294539,3.59653338266,17.941295329,0.722255159444,2.68041601173,18.0090894769,1.10311662536,0.0,1.10311662536
 06/24  18:00:00,32.0227298631,2.36475886531,10.8866188216,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  19:00:00,30.3520561837,2.31903484372,9.26166916375,0.0,2.68041601173,16.0824960704,1.10309641654,0.0,1.10309641654
 06/24  20:00:00,23.8655876093,1.18107521842,3.91316021472,0.0,2.68041601173,16.0824960704,1.10313035883,0.0,1.10313035883
 06/24  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300049618,0.0,1.10300049618
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10281598183,0.0,1.10281598183
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295869524,0.0,1.10295869524
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309663374,0.0,1.10309663374
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299627635,0.0,1.10299627635
 06/25  08:00:00,25.3871605682,1.86116629933,4.7546420927,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,29.8081810617,2.31903484372,8.71779404181,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,27.6858435578,1.60355586747,7.31093551415,0.0,2.68041601173,16.0824960704,1.10301528448,0.0,1.10301528448
 06/25  11:00:00,19.9973892484,0.200484016657,1.02555305552,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304957121,0.0,1.10304957121
 06/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310571283,0.0,1.10310571283
 06/25  15:00:00,20.3149046991,0.200438835831,1.34311368707,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,37.4447367502,2.35782984137,16.3155547326,0.0,2.68041601173,16.0824960704,1.10299391485,0.0,1.10299391485
 06/25  17:00:00,37.9561089513,2.46722318643,16.7175335887,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  18:00:00,39.4124678484,2.72548645549,17.9156292167,0.0,2.68041601173,16.0824960704,1.10300778055,0.0,1.10300778055
 06/25  19:00:00,36.6682421412,2.50348747237,15.3934024927,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,32.9419505882,2.14317259425,12.0274258178,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312326539,0.0,1.10312326539
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029591768,0.0,1.1029591768
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294751785,0.0,1.10294751785
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300256251,0.0,1.10300256251
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318803673,0.0,1.10318803673
 06/26  06:00:00,40.9178484354,3.48526359875,0.0,10.6199846252,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  07:00:00,60.376508424,3.47855226558,0.0587794416885,8.06645091998,16.0824960704,32.6817896323,1.10364784902,0.0,1.10364784902
 06/26  08:00:00,127.236894713,3.66255107927,3.20602764362,1.70907529802,48.2474882111,70.4033123869,2.18863779934,0.0,2.18863779934
 06/26  09:00:00,122.168254159,3.59264282827,7.55365934568,0.71128272146,48.2474882111,62.0547409583,2.18873547947,0.0,2.18873547947
 06/26  10:00:00,123.565152645,3.58912891949,11.3962010996,0.195746768706,48.2474882111,60.1281475517,2.18876962557,0.0,2.18876962557
 06/26  11:00:00,128.868373703,3.58342602031,14.9638073435,0.0104710753426,48.2474882111,62.0547409583,2.18970020338,0.0,2.18970020338
 06/26  12:00:00,132.842918803,3.65141737961,19.3742363303,0.050944336059,48.2474882111,61.5103924513,3.27567018183,0.0,3.27567018183
 06/26  13:00:00,139.710705218,3.70299869487,24.091542754,0.0,48.2474882111,63.6602354638,3.27559344546,0.0,3.27559344546
 06/26  14:00:00,140.522544238,3.71742389928,28.4210444815,0.0,48.2474882111,60.1281475517,1.10423238735,0.0,1.10423238735
 06/26  15:00:00,144.331626329,3.89289358978,32.0546568826,0.0,48.2474882111,60.1281475517,2.18867994356,0.0,2.18867994356
 06/26  16:00:00,152.529597681,4.55485298678,36.7007787274,0.0,48.2474882111,63.0180376616,2.18951793989,0.0,2.18951793989
 06/26  17:00:00,143.446394026,4.7430817269,38.374259985,0.0,37.5258241642,62.7947880557,2.18820907877,0.0,2.18820907877
 06/26  18:00:00,97.542368625,3.98831334259,30.7232761171,0.0,26.8041601173,36.0181789539,1.1037214822,0.0,1.1037214822
 06/26  19:00:00,84.2425180081,3.56681511342,20.4137149382,0.0,26.8041601173,33.4493877451,1.1034815213,0.0,1.1034815213
 06/26  20:00:00,56.8469679831,3.47855226558,8.97101083461,0.217912996749,16.0824960704,28.0885557216,1.10353987562,0.0,1.10353987562
 06/26  21:00:00,62.7665823376,3.47855226558,3.04079469438,1.01547242922,16.0824960704,26.8041601173,1.10313641346,0.0,1.10313641346
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300268904,0.0,1.10300268904
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300184377,0.0,1.10300184377
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300076792,0.0,1.10300076792
 06/27  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,45.1664248686,3.53366947704,0.0,14.8201551801,5.36083202345,21.4433280938,1.10313077101,0.0,1.10313077101
 06/27  07:00:00,67.6622927069,3.47855226558,0.0,15.4110146446,16.0824960704,32.6817896323,1.10359135618,0.0,1.10359135618
 06/27  08:00:00,127.986757987,3.7116717141,0.0,5.61584558039,48.2474882111,70.4033123869,2.18874239442,0.0,2.18874239442
 06/27  09:00:00,115.750613929,3.55417379553,0.0,1.88577086986,48.2474882111,62.0547409583,2.18882186326,0.0,2.18882186326
 06/27  10:00:00,112.970997272,3.52003969302,0.0,1.066881722,48.2474882111,60.1281475517,2.18885541262,0.0,2.18885541262
 06/27  11:00:00,114.991425873,3.6036049763,0.713309531871,0.363842101354,48.2474882111,62.0547409583,2.1899084864,0.0,2.1899084864
 06/27  12:00:00,117.295838911,3.69649821511,3.33484975435,0.498170184749,48.2474882111,61.5103924513,3.27587374683,0.0,3.27587374683
 06/27  13:00:00,120.915178717,3.74732649383,5.25168845405,0.0,48.2474882111,63.6602354638,2.19036027202,0.0,2.19036027202
 06/27  14:00:00,118.948793867,3.6728592341,6.89185877555,0.0,48.2474882111,60.1281475517,2.18892739287,0.0,2.18892739287
 06/27  15:00:00,120.213595249,3.7491349754,8.08038441642,0.0,48.2474882111,60.1281475517,2.18848517792,0.0,2.18848517792
 06/27  16:00:00,124.265616831,3.96460927389,9.02704158988,0.0,48.2474882111,63.0180376616,2.18929011661,0.0,2.18929011661
 06/27  17:00:00,114.057291096,3.96854899264,9.75968978933,0.0,37.5258241642,62.7947880557,1.10395378759,0.0,1.10395378759
 06/27  18:00:00,74.1620176372,3.47855226558,7.85268620632,0.0,26.8041601173,36.0181789539,2.18773811232,0.0,2.18773811232
 06/27  19:00:00,69.4728313881,3.47855226558,5.4787789462,0.253512219803,26.8041601173,33.4493877451,1.10346904332,0.0,1.10346904332
 06/27  20:00:00,51.9170991632,3.47855226558,3.03293869088,1.22611632063,16.0824960704,28.0885557216,1.10354622734,0.0,1.10354622734
 06/27  21:00:00,63.0222660851,3.47855226558,0.623025172961,3.68892569815,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030029198,0.0,1.1030029198
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300162941,0.0,1.10300162941
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299970547,0.0,1.10299970547
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306354485,0.0,1.10306354485
 06/28  06:00:00,44.6515642389,3.51692065667,0.0,14.3220433708,5.36083202345,21.4433280938,1.10309093309,0.0,1.10309093309
 06/28  07:00:00,63.6994512192,3.47855226558,0.0,11.4481731569,16.0824960704,32.6817896323,1.10361193882,0.0,1.10361193882
 06/28  08:00:00,128.314315266,3.8911410521,2.63532958163,3.12860394049,48.2474882111,70.4033123869,1.10438291071,0.0,1.10438291071
 06/28  09:00:00,121.539398748,3.86342193918,5.65662357331,1.70868397203,48.2474882111,62.0547409583,2.18878568635,0.0,2.18878568635
 06/28  10:00:00,120.498181307,3.75199074992,7.52553811866,0.836576581355,48.2474882111,60.1281475517,2.188825778,0.0,2.188825778
 06/28  11:00:00,123.47277369,3.65356999671,9.30659185044,0.201942579708,48.2474882111,62.0547409583,3.27425355549,0.0,3.27425355549
 06/28  12:00:00,124.90574228,3.71935625595,11.1009170422,0.319148225054,48.2474882111,61.5103924513,2.19084418306,0.0,2.19084418306
 06/28  13:00:00,128.596182922,3.78869658902,12.8913225641,0.0,48.2474882111,63.6602354638,3.27574824074,0.0,3.27574824074
 06/28  14:00:00,126.686222206,3.76187701376,14.5402693356,0.0,48.2474882111,60.1281475517,2.18871260184,0.0,2.18871260184
 06/28  15:00:00,128.301619302,3.87451405993,16.0430293855,0.0,48.2474882111,60.1281475517,1.10422898422,0.0,1.10422898422
 06/28  16:00:00,134.146713866,4.37609097862,18.4966569202,0.0,48.2474882111,63.0180376616,3.2738553944,0.0,3.2738553944
 06/28  17:00:00,125.910676682,4.71596344416,20.8656609241,0.0,37.5258241642,62.7947880557,1.10395616737,0.0,1.10395616737
 06/28  18:00:00,84.5914054545,3.98671458138,17.7739117079,0.0,26.8041601173,36.0181789539,1.10367383562,0.0,1.10367383562
 06/28  19:00:00,80.0864015983,3.93521770881,15.889195933,0.0,26.8041601173,33.4493877451,1.10349699856,0.0,1.10349699856
 06/28  20:00:00,61.1696996295,3.57319665771,13.2239619235,0.193049162184,16.0824960704,28.0885557216,1.10350880637,0.0,1.10350880637
 06/28  21:00:00,68.5574294796,3.47855226558,9.10933897335,0.737775292308,16.0824960704,26.8041601173,1.10317532411,0.0,1.10317532411
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300145574,0.0,1.10300145574
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029999938,0.0,1.1029999938
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299811036,0.0,1.10299811036
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312168706,0.0,1.10312168706
 06/29  06:00:00,42.0582117056,3.53880324144,0.0,11.7068082528,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,62.0498391658,3.48165445355,1.48925217637,8.30620673915,16.0824960704,32.6817896323,1.10368158523,0.0,1.10368158523
 06/29  08:00:00,136.569224951,4.07420543648,12.2708400087,1.56493881411,48.2474882111,70.4033123869,2.18863797621,0.0,2.18863797621
 06/29  09:00:00,134.267424893,4.0752428868,19.5053286145,0.376184128054,48.2474882111,62.0547409583,2.18870148669,0.0,2.18870148669
 06/29  10:00:00,135.691355523,4.03002113589,23.2772585305,0.0,48.2474882111,60.1281475517,2.18916880052,0.0,2.18916880052
 06/29  11:00:00,141.002339135,3.90866486316,26.7830050084,0.0,48.2474882111,62.0547409583,2.18961033389,0.0,2.18961033389
 06/29  12:00:00,142.81740014,3.82389254453,29.2271868386,0.0,48.2474882111,61.5103924513,3.27588381956,0.0,3.27588381956
 06/29  13:00:00,151.645477034,4.48156327102,35.2477499941,0.0,48.2474882111,63.6602354638,3.27535716167,0.0,3.27535716167
 06/29  14:00:00,151.888626106,4.71909795071,38.7854522983,0.0,48.2474882111,60.1281475517,1.10437898198,0.0,1.10437898198
 06/29  15:00:00,154.296224473,5.05675600673,40.8553926098,0.0,48.2474882111,60.1281475517,2.18859188966,0.0,2.18859188966
 06/29  16:00:00,160.55030639,5.88910569923,43.3872347238,0.0,48.2474882111,63.0180376616,2.18961308525,0.0,2.18961308525
 06/29  17:00:00,146.571477452,5.61167139291,40.630753745,0.0,37.5258241642,62.7947880557,2.18817481682,0.0,2.18817481682
 06/29  18:00:00,96.9115227915,4.0927323011,29.9880113251,0.0,26.8041601173,36.0181789539,1.10375891408,0.0,1.10375891408
 06/29  19:00:00,89.1689545419,3.79062740843,25.116339177,0.0,26.8041601173,33.4493877451,1.10339123253,0.0,1.10339123253
 06/29  20:00:00,69.1257283052,3.52853006868,21.4177063504,0.0,16.0824960704,28.0885557216,1.10354759394,0.0,1.10354759394
 06/29  21:00:00,77.3551397353,3.48128235968,18.5906357226,0.0514587045704,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307220009,0.0,1.10307220009
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030009492,0.0,1.1030009492
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299987322,0.0,1.10299987322
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299816164,0.0,1.10299816164
 06/30  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,36.5257778888,3.62595655785,0.0,6.08722111959,5.36083202345,21.4433280938,1.10308460605,0.0,1.10308460605
 06/30  07:00:00,58.5066177598,3.47855226558,0.0,6.25533969744,16.0824960704,32.6817896323,1.10359177835,0.0,1.10359177835
 06/30  08:00:00,124.839642256,3.78590097188,1.3980016738,0.996498918674,48.2474882111,70.4033123869,1.10424396905,0.0,1.10424396905
 06/30  09:00:00,116.844460809,3.66728193161,2.57069944184,0.295810172084,48.2474882111,62.0547409583,2.18901563411,0.0,2.18901563411
 06/30  10:00:00,114.418388898,3.69301257115,2.30640297812,0.0348974915557,48.2474882111,60.1281475517,2.18904037115,0.0,2.18904037115
 06/30  11:00:00,116.179716303,3.8569167116,2.01213032807,0.0,48.2474882111,62.0547409583,3.27454274691,0.0,3.27454274691
 06/30  12:00:00,118.470364105,3.80345734379,4.90058600434,0.0,48.2474882111,61.5103924513,2.19058828839,0.0,2.19058828839
 06/30  13:00:00,126.394569645,4.17676095612,10.3016449197,0.0,48.2474882111,63.6602354638,3.27558928684,0.0,3.27558928684
 06/30  14:00:00,127.52491879,4.27807330737,14.8627696254,0.0,48.2474882111,60.1281475517,2.18860584307,0.0,2.18860584307
 06/30  15:00:00,129.986539674,4.48310173094,17.1193620863,0.0,48.2474882111,60.1281475517,2.18846245858,0.0,2.18846245858
 06/30  16:00:00,133.333140372,4.66119582928,17.3979785763,0.0,48.2474882111,63.0180376616,2.18941776999,0.0,2.18941776999
 06/30  17:00:00,121.571968072,4.42404603333,16.8188697245,0.0,37.5258241642,62.7947880557,1.10400286523,0.0,1.10400286523
 06/30  18:00:00,80.6733414815,3.58759506553,14.2549672507,0.0,26.8041601173,36.0181789539,1.10371469457,0.0,1.10371469457
 06/30  19:00:00,76.8244806956,3.56137450574,13.0011182334,0.0,26.8041601173,33.4493877451,1.1035336572,0.0,1.1035336572
 06/30  20:00:00,59.4913306858,3.47855226558,11.4602317559,0.373054778201,16.0824960704,28.0885557216,1.10354070169,0.0,1.10354070169
 06/30  21:00:00,67.4817636812,3.47855226558,7.47401423465,1.29743423262,16.0824960704,26.8041601173,1.10314574844,0.0,1.10314574844
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299850292,0.0,1.10299850292
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299541633,0.0,1.10299541633
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299978044,0.0,1.10299978044
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313299913,0.0,1.10313299913
 07/01  06:00:00,41.624665686,3.52845909461,0.0,11.28360638,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/01  07:00:00,43.9291898268,3.47855226558,0.0374790877003,8.4629758446,5.36083202345,26.5809105114,1.10331824993,0.0,1.10331824993
 07/01  08:00:00,69.7269117384,3.56791418962,3.89011311958,4.15673948515,26.8041601173,31.2995447326,1.10347216298,0.0,1.10347216298
 07/01  09:00:00,75.3036734833,3.73653710071,8.31278130175,2.89451782917,26.8041601173,33.5472370403,1.1036550197,0.0,1.1036550197
 07/01  10:00:00,76.0487470971,3.66252483264,10.9402919893,2.04938972679,26.8041601173,32.583940337,1.10365412207,0.0,1.10365412207
 07/01  11:00:00,79.8163935549,3.4879100863,13.4975041648,1.18674644767,26.8041601173,34.8316326447,1.10379754074,0.0,1.10379754074
 07/01  12:00:00,81.4868521572,3.47855226558,17.1114134704,0.537049169519,26.8041601173,33.5472370403,1.103694453,0.0,1.103694453
 07/01  13:00:00,82.0795514699,3.47855226558,20.7578817456,0.0520714158212,26.8041601173,30.9784458315,1.10361438084,0.0,1.10361438084
 07/01  14:00:00,57.0072658911,3.47855226558,24.0454779419,0.101844263422,8.04124803518,21.3317032909,1.1036148404,0.0,1.1036148404
 07/01  15:00:00,57.1267796574,3.47855226558,25.5512315761,0.0,8.04124803518,20.0473076865,1.10336193989,0.0,1.10336193989
 07/01  16:00:00,58.1669221066,3.49932233588,26.2495050539,0.0,8.04124803518,20.3684065876,1.10341917991,0.0,1.10341917991
 07/01  17:00:00,51.8516823777,3.63144725282,27.5222895421,0.0,2.68041601173,18.0090894769,1.10308231227,0.0,1.10308231227
 07/01  18:00:00,38.2538276955,2.44151397262,17.0409615466,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,36.0111908689,2.37866185681,14.8611768359,0.0,2.68041601173,16.0824960704,1.10314661955,0.0,1.10314661955
 07/01  20:00:00,25.2827940504,1.00216707066,5.50927480354,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317328648,0.0,1.10317328648
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299958789,0.0,1.10299958789
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295625888,0.0,1.10295625888
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295578004,0.0,1.10295578004
 07/02  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300723835,0.0,1.10300723835
 07/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,20.9911179412,1.98279453838,0.236971226632,0.0,2.68041601173,16.0824960704,1.1030087838,0.0,1.1030087838
 07/02  09:00:00,22.6272164748,2.0242201346,1.83164416402,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,24.9536921907,2.18175096652,4.00058904801,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,19.4753305598,0.200484016657,0.503494366972,0.0,2.68041601173,16.0824960704,1.10307983453,0.0,1.10307983453
 07/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310512156,0.0,1.10310512156
 07/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308025384,0.0,1.10308025384
 07/02  15:00:00,21.1223886764,0.360780868331,1.9902556319,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,35.2947685204,2.53074817933,13.9926681649,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,35.1471412299,2.49852938825,13.8772596655,0.0,2.68041601173,16.0824960704,1.10301281737,0.0,1.10301281737
 07/02  18:00:00,35.1956731551,2.72057290875,13.7037480701,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,31.3962104962,2.49888858622,10.1259697338,0.0,2.68041601173,16.0824960704,1.10301573219,0.0,1.10301573219
 07/02  20:00:00,24.0707121633,1.30273948084,3.99662050629,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308474158,0.0,1.10308474158
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295592031,0.0,1.10295592031
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299744747,0.0,1.10299744747
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299469396,0.0,1.10299469396
 07/03  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,42.1408992584,3.49636053595,0.0,11.8319385111,5.36083202345,21.4433280938,1.10307825283,0.0,1.10307825283
 07/03  07:00:00,62.3279826705,3.47879606659,1.18485179339,8.89160901377,16.0824960704,32.6817896323,1.103568994,0.0,1.103568994
 07/03  08:00:00,134.536514596,4.05508416233,10.2217524152,1.60043732666,48.2474882111,70.4033123869,1.10420519189,0.0,1.10420519189
 07/03  09:00:00,130.91451097,4.05897084179,16.1174124219,0.427458443242,48.2474882111,62.0547409583,2.18892144742,0.0,2.18892144742
 07/03  10:00:00,131.532975318,3.98640475667,19.1408347103,0.0216599937631,48.2474882111,60.1281475517,2.18892520054,0.0,2.18892520054
 07/03  11:00:00,137.18043488,3.82580914163,23.043956475,0.0,48.2474882111,62.0547409583,3.27432106349,0.0,3.27432106349
 07/03  12:00:00,140.298834785,3.82159172231,26.7109223066,0.0,48.2474882111,61.5103924513,2.19082640064,0.0,2.19082640064
 07/03  13:00:00,146.388109727,4.1311007897,30.3408451682,0.0,48.2474882111,63.6602354638,3.27565102802,0.0,3.27565102802
 07/03  14:00:00,146.114890173,4.33091335672,33.3999009598,0.0,48.2474882111,60.1281475517,2.18862617519,0.0,2.18862617519
 07/03  15:00:00,150.403419151,4.63680770947,37.3825355848,0.0,48.2474882111,60.1281475517,1.10431240615,0.0,1.10431240615
 07/03  16:00:00,159.444163502,5.57999802819,42.5901995073,0.0,48.2474882111,63.0180376616,3.27401389862,0.0,3.27401389862
 07/03  17:00:00,148.751952144,5.70286818443,42.7200316456,0.0,37.5258241642,62.7947880557,1.10387262601,0.0,1.10387262601
 07/03  18:00:00,100.429391105,4.06644449566,33.5321674442,0.0,26.8041601173,36.0181789539,1.10371536864,0.0,1.10371536864
 07/03  19:00:00,94.9245828878,3.85516293237,30.807431999,0.0,26.8041601173,33.4493877451,1.10342274958,0.0,1.10342274958
 07/03  20:00:00,75.1251840828,3.51460737409,27.4310848226,0.0,16.0824960704,28.0885557216,1.10353626717,0.0,1.10353626717
 07/03  21:00:00,83.9185516678,3.47855226558,25.2082364538,0.0,16.0824960704,26.8041601173,1.10312190655,0.0,1.10312190655
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299837013,0.0,1.10299837013
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295482046,0.0,1.10295482046
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295546565,0.0,1.10295546565
 07/04  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295522414,0.0,1.10295522414
 07/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295374527,0.0,1.10295374527
 07/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303840448,0.0,1.10303840448
 07/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317666845,0.0,1.10317666845
 07/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,25.4511669054,1.00219417915,5.67762055009,0.0,2.68041601173,16.0824960704,1.10296119982,0.0,1.10296119982
 07/04  16:00:00,33.3820888106,2.05782249047,12.552914144,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,40.6253458015,2.90303278563,18.9509608397,0.0,2.68041601173,16.0824960704,1.103003229,0.0,1.103003229
 07/04  18:00:00,35.7938976599,2.33325769966,14.689287784,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,32.7193221851,2.06146959269,11.8865004162,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,20.0500235623,0.200484016657,1.07818736947,0.0,2.68041601173,16.0824960704,1.10301017435,0.0,1.10301017435
 07/04  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102964769,0.0,1.102964769
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295497107,0.0,1.10295497107
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299642209,0.0,1.10299642209
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312465824,0.0,1.10312465824
 07/05  06:00:00,34.2623674731,3.61148367452,0.163003470427,3.67528011675,5.36083202345,21.4433280938,1.10307523194,0.0,1.10307523194
 07/05  07:00:00,62.0900245037,3.55605815791,6.60173336979,3.15950717926,16.0824960704,32.6817896323,1.10355973181,0.0,1.10355973181
 07/05  08:00:00,141.735267868,4.52051098403,18.3559391178,0.199577074113,48.2474882111,70.4033123869,1.10429580577,0.0,1.10429580577
 07/05  09:00:00,142.00054705,4.54819418509,27.1416836009,0.0,48.2474882111,62.0547409583,2.18884527192,0.0,2.18884527192
 07/05  10:00:00,147.843546256,4.52719599803,34.9322744014,0.0,48.2474882111,60.1281475517,2.18912759615,0.0,2.18912759615
 07/05  11:00:00,155.297206122,4.58931449359,40.3972223652,0.0,48.2474882111,62.0547409583,2.18965258049,0.0,2.18965258049
 07/05  12:00:00,154.679249004,4.53690781824,40.3760204292,0.0,48.2474882111,61.5103924513,3.27553110504,0.0,3.27553110504
 07/05  13:00:00,162.325018853,5.50833163594,44.9005234483,0.0,48.2474882111,63.6602354638,3.27569376818,0.0,3.27569376818
 07/05  14:00:00,159.722893399,5.71749733705,45.6213202047,0.0,48.2474882111,60.1281475517,1.10425325639,0.0,1.10425325639
 07/05  15:00:00,159.463451759,6.01500239058,45.0643735112,0.0,48.2474882111,60.1281475517,2.18852943653,0.0,2.18852943653
 07/05  16:00:00,160.2263129,6.28382420238,42.6685227313,0.0,48.2474882111,63.0180376616,2.1889231297,0.0,2.1889231297
 07/05  17:00:00,140.152615315,5.48757574238,34.3359872586,0.0,37.5258241642,62.7947880557,2.18808373537,0.0,2.18808373537
 07/05  18:00:00,91.3326012331,3.97799199018,24.5238300776,0.0,26.8041601173,36.0181789539,1.10365055055,0.0,1.10365055055
 07/05  19:00:00,84.9365433072,3.83008189115,20.8444734596,0.0,26.8041601173,33.4493877451,1.10341344833,0.0,1.10341344833
 07/05  20:00:00,65.0908805653,3.57220461718,17.339184062,0.0,16.0824960704,28.0885557216,1.10356145364,0.0,1.10356145364
 07/05  21:00:00,76.8155494837,3.51307842425,15.5342906505,0.0690841272211,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309642792,0.0,1.10309642792
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299367239,0.0,1.10299367239
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102997171,0.0,1.102997171
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029960925,0.0,1.1029960925
 07/06  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  06:00:00,33.1179411371,3.67342128488,0.149805873195,2.48211376761,5.36083202345,21.4433280938,1.10308047529,0.0,1.10308047529
 07/06  07:00:00,59.8323848687,3.47855226558,5.20678612993,2.37432067646,16.0824960704,32.6817896323,1.10357334181,0.0,1.10357334181
 07/06  08:00:00,136.288335869,4.10763035724,13.4704210102,0.0510438100518,48.2474882111,70.4033123869,1.1043499656,0.0,1.1043499656
 07/06  09:00:00,135.508849215,4.19511380791,21.003066144,0.0,48.2474882111,62.0547409583,2.18889546936,0.0,2.18889546936
 07/06  10:00:00,142.939630871,4.66953266792,29.8860223459,0.0,48.2474882111,60.1281475517,2.18887838196,0.0,2.18887838196
 07/06  11:00:00,153.37088699,5.020030588,38.0401871383,0.0,48.2474882111,62.0547409583,3.27420461027,0.0,3.27420461027
 07/06  12:00:00,154.767647908,5.00247062317,39.9988565287,0.0,48.2474882111,61.5103924513,2.19070904205,0.0,2.19070904205
 07/06  13:00:00,162.428685065,5.9047384495,44.6077828461,0.0,48.2474882111,63.6602354638,3.27544058858,0.0,3.27544058858
 07/06  14:00:00,159.820350787,5.91104229772,45.5252326326,0.0,48.2474882111,60.1281475517,2.18848144763,0.0,2.18848144763
