Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/06  15:00:00,159.016502283,6.20139600215,44.431030424,0.0,48.2474882111,60.1281475517,1.10409688079,0.0,1.10409688079
 07/06  16:00:00,157.741680343,6.42047615698,40.0472382189,0.0,48.2474882111,63.0180376616,2.18920756574,0.0,2.18920756574
 07/06  17:00:00,138.042674275,5.63596761623,32.0776543445,0.0,37.5258241642,62.7947880557,2.18833530135,0.0,2.18833530135
 07/06  18:00:00,90.2534713249,4.04983672763,23.3728554321,0.0,26.8041601173,36.0181789539,1.10362605086,0.0,1.10362605086
 07/06  19:00:00,86.1651994985,3.85712382362,22.0460877184,0.0,26.8041601173,33.4493877451,1.10341882456,0.0,1.10341882456
 07/06  20:00:00,68.4803215991,3.56692571503,20.733903998,0.0,16.0824960704,28.0885557216,1.10355410666,0.0,1.10355410666
 07/06  21:00:00,79.071779844,3.5040348008,17.8459236801,0.0227250814533,16.0824960704,26.8041601173,1.10313658456,0.0,1.10313658456
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299346978,0.0,1.10299346978
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029966587,0.0,1.1029966587
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299556914,0.0,1.10299556914
 07/07  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,35.13295425,3.65204025399,1.87461417676,2.79369960784,5.36083202345,21.4433280938,1.10311658683,0.0,1.10311658683
 07/07  07:00:00,65.208626422,3.50532995745,10.3490868323,2.58148383559,16.0824960704,32.6817896323,1.10363700936,0.0,1.10363700936
 07/07  08:00:00,144.90670289,4.77609595303,21.3913373167,0.0800289278004,48.2474882111,70.4033123869,2.18855839721,0.0,2.18855839721
 07/07  09:00:00,142.352825009,4.97029150839,27.0718642372,0.0,48.2474882111,62.0547409583,1.10430429741,0.0,1.10430429741
 07/07  10:00:00,144.180491597,5.03985050266,30.7565652379,0.0,48.2474882111,60.1281475517,2.18910331561,0.0,2.18910331561
 07/07  11:00:00,149.839345024,5.02899284547,34.4996829146,0.0,48.2474882111,62.0547409583,3.27419676126,0.0,3.27419676126
 07/07  12:00:00,150.572154485,4.88429745088,35.9215362781,0.0,48.2474882111,61.5103924513,2.19049871491,0.0,2.19049871491
 07/07  13:00:00,159.903530504,6.01905869897,41.9683080357,0.0,48.2474882111,63.6602354638,3.27536626127,0.0,3.27536626127
 07/07  14:00:00,158.642193573,6.21257397313,44.0455437431,0.0,48.2474882111,60.1281475517,2.18866471679,0.0,2.18866471679
 07/07  15:00:00,162.314757568,6.70533868383,47.2253430269,0.0,48.2474882111,60.1281475517,1.10418485085,0.0,1.10418485085
 07/07  16:00:00,170.675173109,7.73208589951,51.6691212427,0.0,48.2474882111,63.0180376616,3.27399226014,0.0,3.27399226014
 07/07  17:00:00,159.28008765,7.51602709575,51.4350082398,0.0,37.5258241642,62.7947880557,1.103859765,0.0,1.103859765
 07/07  18:00:00,109.209632873,5.42148740254,40.9573663051,0.0,26.8041601173,36.0181789539,1.10369861882,0.0,1.10369861882
 07/07  19:00:00,100.603435215,5.06085024011,35.2805970189,0.0,26.8041601173,33.4493877451,1.10340549043,0.0,1.10340549043
 07/07  20:00:00,75.4465131387,4.00564867928,27.2613725733,0.0,16.0824960704,28.0885557216,1.10351204789,0.0,1.10351204789
 07/07  21:00:00,84.2491373039,3.66558298775,22.8844580345,0.0,16.0824960704,26.8041601173,1.10313625548,0.0,1.10313625548
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299566503,0.0,1.10299566503
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299467582,0.0,1.10299467582
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299616267,0.0,1.10299616267
 07/08  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,33.6927078536,3.67318500691,1.98368452243,1.22323811288,5.36083202345,21.4433280938,1.10315234793,0.0,1.10315234793
 07/08  07:00:00,45.1995432225,3.47855226558,8.30004118476,1.47076714325,5.36083202345,26.5809105114,1.10323929765,0.0,1.10323929765
 07/08  08:00:00,76.115349594,3.47855226558,14.0305552655,0.494097118901,26.8041601173,31.2995447326,1.10339186556,0.0,1.10339186556
 07/08  09:00:00,83.4526435325,3.47855226558,19.4897348847,0.124519130518,26.8041601173,33.5472370403,1.10371762458,0.0,1.10371762458
 07/08  10:00:00,86.6929620142,3.48822146176,23.808200004,0.0,26.8041601173,32.583940337,1.10356242565,0.0,1.10356242565
 07/08  11:00:00,92.0280928215,3.52063861193,26.8632213535,0.0,26.8041601173,34.8316326447,1.10370986045,0.0,1.10370986045
 07/08  12:00:00,92.7644965949,3.61581958893,28.7888397543,0.0,26.8041601173,33.5472370403,1.10357835301,0.0,1.10357835301
 07/08  13:00:00,92.2761633469,3.79525956193,30.689857742,0.0,26.8041601173,30.9784458315,1.10359941771,0.0,1.10359941771
 07/08  14:00:00,64.0132812383,3.64388266777,30.9880071504,0.0,8.04124803518,21.3317032909,1.10343312992,0.0,1.10343312992
 07/08  15:00:00,61.6760067593,3.60178523883,29.9772257047,0.0,8.04124803518,20.0473076865,1.10334003768,0.0,1.10334003768
 07/08  16:00:00,59.2852350363,3.52677256116,27.3403677583,0.0,8.04124803518,20.3684065876,1.10336131156,0.0,1.10336131156
 07/08  17:00:00,48.1893845564,3.47886852996,24.0125704437,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311797106,0.0,1.10311797106
 07/08  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308809312,0.0,1.10308809312
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307971518,0.0,1.10307971518
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029955547,0.0,1.1029955547
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029534748,0.0,1.1029534748
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301865592,0.0,1.10301865592
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  07:00:00,23.4113141753,1.18107521842,3.45888678067,0.0,2.68041601173,16.0824960704,1.10299114385,0.0,1.10299114385
 07/09  08:00:00,35.1760177091,2.70468296014,13.6999825728,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,37.5611822551,2.53071690991,16.259113169,0.0,2.68041601173,16.0824960704,1.10301216878,0.0,1.10301216878
 07/09  10:00:00,39.8866414195,2.70885670239,18.4064325409,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,36.8686926222,2.27374957446,15.8235908715,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  12:00:00,26.059836984,0.868583348876,6.41990145894,0.0,2.68041601173,16.0824960704,1.10310125956,0.0,1.10310125956
 07/09  13:00:00,28.0687121892,1.08237874965,8.21498126336,0.0,2.68041601173,16.0824960704,1.10323210465,0.0,1.10323210465
 07/09  14:00:00,29.4678796741,1.20260289444,9.49392460349,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,29.9297770746,1.24316375355,9.91526114482,0.0,2.68041601173,16.0824960704,1.10301372641,0.0,1.10301372641
 07/09  16:00:00,40.7124512896,2.46070244827,19.4803966652,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,40.9158407108,2.52139316439,19.6230953702,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,41.6356815558,2.70273997576,20.1615894038,0.0,2.68041601173,16.0824960704,1.10301239141,0.0,1.10301239141
 07/09  19:00:00,36.9323013558,2.27380981556,15.887139364,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  20:00:00,22.6672234828,0.521023503014,3.37484780362,0.0,2.68041601173,16.0824960704,1.10298648537,0.0,1.10298648537
 07/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295226105,0.0,1.10295226105
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299135116,0.0,1.10299135116
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299521995,0.0,1.10299521995
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312011352,0.0,1.10312011352
 07/10  06:00:00,45.7616267465,3.67170989266,14.4728871273,0.804429515136,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,71.5691939934,3.47855226558,18.5297413189,0.788174612096,16.0824960704,32.6817896323,1.10363392787,0.0,1.10363392787
 07/10  08:00:00,148.437235443,4.0285757854,25.7494189656,0.0,48.2474882111,70.4033123869,2.18850579603,0.0,2.18850579603
 07/10  09:00:00,145.915737285,4.23865326851,31.3664147532,0.0,48.2474882111,62.0547409583,2.18903800362,0.0,2.18903800362
 07/10  10:00:00,148.842015874,4.6605505939,35.7973894235,0.0,48.2474882111,60.1281475517,2.18897943578,0.0,2.18897943578
 07/10  11:00:00,153.478988162,4.97384316765,38.1944757314,0.0,48.2474882111,62.0547409583,2.18958614075,0.0,2.18958614075
 07/10  12:00:00,152.799583671,4.96722990527,38.0660330096,0.0,48.2474882111,61.5103924513,3.27566610504,0.0,3.27566610504
 07/10  13:00:00,160.233516548,5.91406112551,42.4032916532,0.0,48.2474882111,63.6602354638,2.19046377227,0.0,2.19046377227
 07/10  14:00:00,157.743186299,5.99990298597,43.3592074561,0.0,48.2474882111,60.1281475517,2.18886855043,0.0,2.18886855043
 07/10  15:00:00,160.041707989,6.3844354705,45.2731966612,0.0,48.2474882111,60.1281475517,2.18834833817,0.0,2.18834833817
 07/10  16:00:00,167.960448525,7.36550550681,49.3209770511,0.0,48.2474882111,63.0180376616,2.18944591083,0.0,2.18944591083
 07/10  17:00:00,156.810005489,7.20563366472,49.2753195103,0.0,37.5258241642,62.7947880557,1.10383841799,0.0,1.10383841799
 07/10  18:00:00,105.582822171,5.09053331026,37.6615096957,0.0,26.8041601173,36.0181789539,1.10370471322,0.0,1.10370471322
 07/10  19:00:00,93.3972062413,4.62703568522,28.5081825996,0.0,26.8041601173,33.4493877451,1.10351715688,0.0,1.10351715688
 07/10  20:00:00,67.527310264,3.78777942904,19.5600389489,0.0,16.0824960704,28.0885557216,1.10351274519,0.0,1.10351274519
 07/10  21:00:00,75.8882492212,3.59553252186,14.5936204177,0.0,16.0824960704,26.8041601173,1.1031343171,0.0,1.1031343171
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299522166,0.0,1.10299522166
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299310399,0.0,1.10299310399
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299432573,0.0,1.10299432573
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312886528,0.0,1.10312886528
 07/11  06:00:00,34.3665155028,3.65167870951,0.418829407863,3.48340717401,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,60.7668056487,3.47855226558,5.9401460075,2.57538157891,16.0824960704,32.6817896323,1.10358956597,0.0,1.10358956597
 07/11  08:00:00,136.222097421,4.05978508741,13.4467548741,0.0563167676106,48.2474882111,70.4033123869,2.18839842685,0.0,2.18839842685
 07/11  09:00:00,132.182057361,4.03354946577,17.8378386313,0.0,48.2474882111,62.0547409583,2.1889122708,0.0,2.1889122708
 07/11  10:00:00,135.029565395,4.31872951462,22.3267600236,0.0,48.2474882111,60.1281475517,2.1888499192,0.0,2.1888499192
 07/11  11:00:00,143.686368081,4.7920168979,28.5836819199,0.0,48.2474882111,62.0547409583,2.18976952752,0.0,2.18976952752
 07/11  12:00:00,145.651613011,4.82757958197,31.0577126721,0.0,48.2474882111,61.5103924513,3.27544306793,0.0,3.27544306793
 07/11  13:00:00,153.192351117,5.73544360413,35.540743744,0.0,48.2474882111,63.6602354638,2.19030263287,0.0,2.19030263287
 07/11  14:00:00,150.968703215,5.82554912414,36.7590782337,0.0,48.2474882111,60.1281475517,2.18862550829,0.0,2.18862550829
 07/11  15:00:00,152.999264658,6.08479871849,38.530390083,0.0,48.2474882111,60.1281475517,2.18841460001,0.0,2.18841460001
 07/11  16:00:00,159.337406843,6.70341383356,41.3600270431,0.0,48.2474882111,63.0180376616,2.18926947516,0.0,2.18926947516
 07/11  17:00:00,146.09168415,6.15123181998,39.6114000162,0.0,37.5258241642,62.7947880557,1.10392396243,0.0,1.10392396243
 07/11  18:00:00,94.7862648106,4.12017464606,27.8353109993,0.0,26.8041601173,36.0181789539,1.10363025014,0.0,1.10363025014
 07/11  19:00:00,85.7379566243,3.85946237732,21.6165062906,0.0,26.8041601173,33.4493877451,1.10344883948,0.0,1.10344883948
 07/11  20:00:00,64.1417774319,3.55794547523,16.4043400705,0.0,16.0824960704,28.0885557216,1.10355233293,0.0,1.10355233293
 07/11  21:00:00,73.8346034841,3.50178319226,12.6261262686,0.00759774150393,16.0824960704,26.8041601173,1.10312640534,0.0,1.10312640534
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299278022,0.0,1.10299278022
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299404612,0.0,1.10299404612
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299342378,0.0,1.10299342378
 07/12  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,35.1114990825,3.65292457136,1.01372854735,3.63224575247,5.36083202345,21.4433280938,1.10316230742,0.0,1.10316230742
 07/12  07:00:00,59.7648331599,3.47855226558,3.23298348101,4.28057161658,16.0824960704,32.6817896323,1.10363499367,0.0,1.10363499367
 07/12  08:00:00,128.829139288,4.02200739523,5.87921054017,0.268680660086,48.2474882111,70.4033123869,2.18843964067,0.0,2.18843964067
 07/12  09:00:00,122.311844849,3.92788706459,8.07328852088,0.0,48.2474882111,62.0547409583,2.18870803048,0.0,2.18870803048
 07/12  10:00:00,122.739510845,3.99229547346,10.3631395144,0.0,48.2474882111,60.1281475517,1.10433492428,0.0,1.10433492428
 07/12  11:00:00,127.24478146,4.21689556432,12.7172166318,0.0,48.2474882111,62.0547409583,3.27430952246,0.0,3.27430952246
 07/12  12:00:00,129.898276151,4.26794154005,15.8640138541,0.0,48.2474882111,61.5103924513,2.19052345047,0.0,2.19052345047
 07/12  13:00:00,139.757701637,5.09114856745,22.7503893009,0.0,48.2474882111,63.6602354638,3.27533946189,0.0,3.27533946189
 07/12  14:00:00,141.602720584,5.16359832015,28.0550464072,0.0,48.2474882111,60.1281475517,2.18862522408,0.0,2.18862522408
 07/12  15:00:00,144.594272132,5.35063397529,30.8595622996,0.0,48.2474882111,60.1281475517,1.10415552458,0.0,1.10415552458
 07/12  16:00:00,149.956744805,5.9785168211,32.7042620168,0.0,48.2474882111,63.0180376616,3.2738397223,0.0,3.2738397223
 07/12  17:00:00,138.398705129,5.91214258016,32.1575102353,0.0,37.5258241642,62.7947880557,1.1038053642,0.0,1.1038053642
 07/12  18:00:00,88.9540963186,4.02109774102,22.1022194123,0.0,26.8041601173,36.0181789539,1.10364299978,0.0,1.10364299978
 07/12  19:00:00,81.5344285396,3.78262790669,17.4898126765,0.0,26.8041601173,33.4493877451,1.10342779549,0.0,1.10342779549
 07/12  20:00:00,61.6956916217,3.55292487117,13.9632748644,0.0,16.0824960704,28.0885557216,1.10345308495,0.0,1.10345308495
 07/12  21:00:00,73.1324765305,3.4955933257,11.8882752055,0.0495117175913,16.0824960704,26.8041601173,1.10310715853,0.0,1.10310715853
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299143172,0.0,1.10299143172
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102993845,0.0,1.102993845
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299209543,0.0,1.10299209543
 07/13  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,33.8854074584,3.65774356446,1.15337351517,2.26169016745,5.36083202345,21.4433280938,1.10308584212,0.0,1.10308584212
 07/13  07:00:00,58.4073312378,3.52261709114,3.4538859001,2.65810244983,16.0824960704,32.6817896323,1.10364591444,0.0,1.10364591444
 07/13  08:00:00,130.157627971,4.73727754693,6.58326129166,0.177848440346,48.2474882111,70.4033123869,2.18845025547,0.0,2.18845025547
 07/13  09:00:00,124.176780425,4.73560835165,9.13050281033,0.0,48.2474882111,62.0547409583,1.10449911638,0.0,1.10449911638
 07/13  10:00:00,124.662920808,4.61840557548,11.6604393752,0.0,48.2474882111,60.1281475517,2.18892929342,0.0,2.18892929342
 07/13  11:00:00,128.780525647,4.4346222915,14.0352340917,0.0,48.2474882111,62.0547409583,3.27418382071,0.0,3.27418382071
 07/13  12:00:00,130.013420133,4.25147070844,15.9956286681,0.0,48.2474882111,61.5103924513,2.19061754101,0.0,2.19061754101
 07/13  13:00:00,137.660606907,4.96720459992,20.7772385384,0.0,48.2474882111,63.6602354638,3.27536424184,0.0,3.27536424184
 07/13  14:00:00,137.12662267,4.98253988681,23.7600069267,0.0,48.2474882111,60.1281475517,2.18848219463,0.0,2.18848219463
 07/13  15:00:00,139.526297235,5.09010579528,26.0521155825,0.0,48.2474882111,60.1281475517,1.10424343786,0.0,1.10424343786
 07/13  16:00:00,147.290935118,5.98983064289,30.0271385079,0.0,48.2474882111,63.0180376616,2.18895549687,0.0,2.18895549687
 07/13  17:00:00,138.339523955,6.18245729098,31.8280143497,0.0,37.5258241642,62.7947880557,2.18806797004,0.0,2.18806797004
 07/13  18:00:00,91.4136815492,4.47028661199,24.1126157719,0.0,26.8041601173,36.0181789539,1.10363279817,0.0,1.10363279817
 07/13  19:00:00,83.9821801036,4.23272119869,19.4874709484,0.0,26.8041601173,33.4493877451,1.10339223574,0.0,1.10339223574
 07/13  20:00:00,62.0115885526,3.63501861159,14.1970780549,0.0,16.0824960704,28.0885557216,1.10352851555,0.0,1.10352851555
 07/13  21:00:00,71.2942214964,3.50913679496,10.0493398696,0.0366485500457,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304674169,0.0,1.10304674169
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029929507,0.0,1.1029929507
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299254316,0.0,1.10299254316
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299299884,0.0,1.10299299884
 07/14  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,38.4525714486,3.62027078598,4.74139424714,3.27830620412,5.36083202345,21.4433280938,1.10307745563,0.0,1.10307745563
 07/14  07:00:00,61.577045548,3.47855226558,6.84125237132,2.48451511432,16.0824960704,32.6817896323,1.10364743059,0.0,1.10364743059
 07/14  08:00:00,132.8040695,4.15434027209,9.90792270468,0.0825658314545,48.2474882111,70.4033123869,1.1043461563,0.0,1.1043461563
 07/14  09:00:00,125.431641152,4.1855247419,10.9354471469,0.0,48.2474882111,62.0547409583,2.18862461722,0.0,2.18862461722
 07/14  10:00:00,123.693111555,4.22255144565,11.0864842524,0.0,48.2474882111,60.1281475517,2.1891104866,0.0,2.1891104866
 07/14  11:00:00,125.777932718,4.26639294608,11.2008705081,0.0,48.2474882111,62.0547409583,2.18956511955,0.0,2.18956511955
 07/14  12:00:00,126.1388451,4.19796913182,12.1745552116,0.0,48.2474882111,61.5103924513,3.27526801425,0.0,3.27526801425
 07/14  13:00:00,132.405378054,4.83930064585,15.6499136395,0.0,48.2474882111,63.6602354638,3.27529172811,0.0,3.27529172811
 07/14  14:00:00,131.620200335,4.87623058776,18.35989389,0.0,48.2474882111,60.1281475517,1.10433434801,0.0,1.10433434801
 07/14  15:00:00,133.87283739,5.02589301884,20.4628685143,0.0,48.2474882111,60.1281475517,2.18843409614,0.0,2.18843409614
 07/14  16:00:00,140.47318256,5.73942227821,23.4597943146,0.0,48.2474882111,63.0180376616,2.18931593494,0.0,2.18931593494
 07/14  17:00:00,130.881997809,5.8086566071,24.7442888883,0.0,37.5258241642,62.7947880557,2.18775014567,0.0,2.18775014567
 07/14  18:00:00,84.9145159339,4.22746363552,17.8562731331,0.0,26.8041601173,36.0181789539,1.10372452032,0.0,1.10372452032
 07/14  19:00:00,77.4922484857,4.01198725257,13.2182732767,0.0,26.8041601173,33.4493877451,1.10341660145,0.0,1.10341660145
 07/14  20:00:00,56.8694510378,3.54094873499,9.14901041668,0.0,16.0824960704,28.0885557216,1.10346957075,0.0,1.10346957075
 07/14  21:00:00,66.2723464133,3.47855226558,4.82067402075,0.274023845199,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299340316,0.0,1.10299340316
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299197774,0.0,1.10299197774
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299270281,0.0,1.10299270281
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031190582,0.0,1.1031190582
 07/15  06:00:00,40.6854728656,3.55328803349,0.0,10.3195846208,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,43.4875248062,3.47855226558,0.0,8.0587899117,5.36083202345,26.5809105114,1.10327825481,0.0,1.10327825481
 07/15  08:00:00,67.9847115691,3.5743501217,2.45326892406,3.84494757929,26.8041601173,31.2995447326,1.10344907511,0.0,1.10344907511
 07/15  09:00:00,73.0231875598,3.66207908907,6.515767035,2.48550418402,26.8041601173,33.5472370403,1.10371410389,0.0,1.10371410389
 07/15  10:00:00,72.4240168718,3.55168253513,7.9157441888,1.56004959944,26.8041601173,32.583940337,1.1035738464,0.0,1.1035738464
 07/15  11:00:00,75.2666485071,3.47855226558,9.24998897498,0.893874410406,26.8041601173,34.8316326447,1.10381875576,0.0,1.10381875576
 07/15  12:00:00,75.7161790785,3.47855226558,11.5722619585,0.305527602727,26.8041601173,33.5472370403,1.10367358115,0.0,1.10367358115
 07/15  13:00:00,75.4417481409,3.47868085088,14.1720212471,0.0,26.8041601173,30.9784458315,1.10360359773,0.0,1.10360359773
 07/15  14:00:00,49.3872259162,3.47855226558,16.5272822304,0.0,8.04124803518,21.3317032909,1.10358817086,0.0,1.10358817086
 07/15  15:00:00,48.7602913575,3.47855226558,17.1847432762,0.0,8.04124803518,20.0473076865,1.10314745091,0.0,1.10314745091
 07/15  16:00:00,48.6176085216,3.47855226558,16.7209615392,0.0,8.04124803518,20.3684065876,1.10337325718,0.0,1.10337325718
 07/15  17:00:00,40.4094007068,3.47855226558,16.2329028584,0.0,2.68041601173,18.0090894769,1.10307793922,0.0,1.10307793922
 07/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307229999,0.0,1.10307229999
 07/15  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316047663,0.0,1.10316047663
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299111732,0.0,1.10299111732
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295130054,0.0,1.10295130054
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295127618,0.0,1.10295127618
 07/16  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029874593,0.0,1.1029874593
 07/16  07:00:00,19.8563013795,0.300726024985,0.784223178362,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,29.4863656749,2.34767925552,8.36733424317,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,31.9160651223,2.40358519052,10.7411277556,0.0,2.68041601173,16.0824960704,1.10301012118,0.0,1.10301012118
 07/16  10:00:00,32.8389326502,2.31428031302,11.753300161,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,23.5585518067,0.735017699423,4.05218193104,0.0,2.68041601173,16.0824960704,1.10310023444,0.0,1.10310023444
 07/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  13:00:00,21.8345201883,0.400877671662,2.6622903404,0.0,2.68041601173,16.0824960704,1.10315016751,0.0,1.10315016751
 07/16  14:00:00,24.9322706401,0.801755343324,5.35916312055,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,26.4129738114,0.952050584578,6.68957105063,0.0,2.68041601173,16.0824960704,1.10300649998,0.0,1.10300649998
 07/16  16:00:00,37.3329484021,2.3279246787,16.2336715472,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,38.9886590582,2.52983594326,17.6874709387,0.0,2.68041601173,16.0824960704,1.10300894162,0.0,1.10300894162
 07/16  18:00:00,39.4718700312,2.70962428287,17.9908935721,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,35.9495504652,2.52992246135,14.6482758276,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,32.7238899178,2.34054745946,11.6119902821,0.0,2.68041601173,16.0824960704,1.1030035674,0.0,1.1030035674
 07/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294766747,0.0,1.10294766747
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296986519,0.0,1.10296986519
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029913753,0.0,1.1029913753
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031147108,0.0,1.1031147108
 07/17  06:00:00,35.9834500604,3.5223762586,0.243936640341,5.40453695006,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  07:00:00,64.0188265703,3.49845094864,7.73518133129,4.01246849363,16.0824960704,32.6817896323,1.1036099951,0.0,1.1036099951
 07/17  08:00:00,141.861994425,4.24302656355,18.7640931028,0.195634066499,48.2474882111,70.4033123869,2.1884762514,0.0,2.1884762514
 07/17  09:00:00,138.874372099,4.22700720971,24.3366956253,0.0,48.2474882111,62.0547409583,2.18869328101,0.0,2.18869328101
 07/17  10:00:00,140.465355706,4.1873455748,27.8939342744,0.0,48.2474882111,60.1281475517,2.1888577199,0.0,2.1888577199
 07/17  11:00:00,145.543146622,4.20409129019,31.0283860683,0.0,48.2474882111,62.0547409583,2.18933186808,0.0,2.18933186808
 07/17  12:00:00,147.753671141,4.24297772805,33.7443726569,0.0,48.2474882111,61.5103924513,3.27571733053,0.0,3.27571733053
 07/17  13:00:00,157.930399996,5.16387788617,40.8503583405,0.0,48.2474882111,63.6602354638,2.19009019969,0.0,2.19009019969
 07/17  14:00:00,158.343560984,5.43435776831,44.5251273591,0.0,48.2474882111,60.1281475517,2.18882579367,0.0,2.18882579367
 07/17  15:00:00,161.498921631,5.83915130242,47.2756944712,0.0,48.2474882111,60.1281475517,2.18827441028,0.0,2.18827441028
 07/17  16:00:00,169.511763465,6.90953725805,51.3282602405,0.0,48.2474882111,63.0180376616,2.18931168665,0.0,2.18931168665
 07/17  17:00:00,158.542612754,7.00569357379,51.2078668658,0.0,37.5258241642,62.7947880557,1.10393719918,0.0,1.10393719918
 07/17  18:00:00,108.789484934,5.07686081785,40.8818449512,0.0,26.8041601173,36.0181789539,1.10363803236,0.0,1.10363803236
 07/17  19:00:00,100.233745673,4.73811887945,35.2336388367,0.0,26.8041601173,33.4493877451,1.10345013835,0.0,1.10345013835
 07/17  20:00:00,75.4395078389,3.91746082401,27.3425551288,0.0,16.0824960704,28.0885557216,1.10344070059,0.0,1.10344070059
 07/17  21:00:00,82.7641396169,3.58165243317,21.483390902,0.0,16.0824960704,26.8041601173,1.10312214265,0.0,1.10312214265
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298951186,0.0,1.10298951186
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299177513,0.0,1.10299177513
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298912641,0.0,1.10298912641
 07/18  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  06:00:00,34.1835616427,3.65288718763,1.29716977083,2.42090447286,5.36083202345,21.4433280938,1.1031556124,0.0,1.1031556124
 07/18  07:00:00,64.7874997158,3.63830394601,10.2012901012,2.17517987181,16.0824960704,32.6817896323,1.10360349904,0.0,1.10360349904
 07/18  08:00:00,145.451019428,4.9758044976,21.780876814,0.0350974246459,48.2474882111,70.4033123869,2.18861352085,0.0,2.18861352085
 07/18  09:00:00,142.541174365,5.04579586872,27.1847092329,0.0,48.2474882111,62.0547409583,1.10430617108,0.0,1.10430617108
 07/18  10:00:00,145.072043645,5.08341717614,31.6045506124,0.0,48.2474882111,60.1281475517,2.18904780725,0.0,2.18904780725
 07/18  11:00:00,151.602721888,5.13239694381,36.159655681,0.0,48.2474882111,62.0547409583,3.2742971942,0.0,3.2742971942
 07/18  12:00:00,154.381699449,5.0638447118,39.5515339811,0.0,48.2474882111,61.5103924513,2.19064861896,0.0,2.19064861896
 07/18  13:00:00,166.252902922,6.23008848823,48.1066506645,0.0,48.2474882111,63.6602354638,3.27521532753,0.0,3.27521532753
 07/18  14:00:00,167.352467307,6.38279026494,52.5856011855,0.0,48.2474882111,60.1281475517,2.18845793,0.0,2.18845793
 07/18  15:00:00,171.492613569,6.77587375054,56.332663962,0.0,48.2474882111,60.1281475517,1.10420112422,0.0,1.10420112422
 07/18  16:00:00,180.593939256,8.02366609585,61.2963071936,0.0,48.2474882111,63.0180376616,2.18888483904,0.0,2.18888483904
 07/18  17:00:00,169.500953133,8.06851946553,61.1033813535,0.0,37.5258241642,62.7947880557,2.18815458179,0.0,2.18815458179
 07/18  18:00:00,119.518733704,5.8047334178,50.8832211213,0.0,26.8041601173,36.0181789539,1.10372186434,0.0,1.10372186434
 07/18  19:00:00,113.333328444,5.45181807181,47.6195224153,0.0,26.8041601173,33.4493877451,1.10343686481,0.0,1.10343686481
 07/18  20:00:00,89.3316936871,4.42871512835,40.7234866727,0.0,16.0824960704,28.0885557216,1.10347955769,0.0,1.10347955769
 07/18  21:00:00,93.0752527484,3.78910384792,31.5870526188,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303329233,0.0,1.10303329233
 07/18  23:00:00,40.8277132642,0.400787310011,1.49074175454,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,39.8195392005,0.200393655005,0.682961345843,0.0,2.68041601173,21.4433280938,1.10303101763,0.0,1.10303101763
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299101706,0.0,1.10299101706
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305448876,0.0,1.10305448876
 07/19  06:00:00,35.1809761032,3.71245513062,3.75134764061,0.904573120549,5.36083202345,21.4433280938,1.10312345398,0.0,1.10312345398
 07/19  07:00:00,67.6970072244,3.70063010025,14.3406531875,0.88299813997,16.0824960704,32.6817896323,1.10354270198,0.0,1.10354270198
 07/19  08:00:00,153.108051696,5.55129712393,28.8975138802,0.0,48.2474882111,70.4033123869,1.10423725987,0.0,1.10423725987
 07/19  09:00:00,153.064670356,5.70807691387,37.0459241787,0.0,48.2474882111,62.0547409583,2.18865622192,0.0,2.18865622192
 07/19  10:00:00,155.847952075,5.92704462934,41.536831589,0.0,48.2474882111,60.1281475517,2.18884687252,0.0,2.18884687252
 07/19  11:00:00,163.168509093,6.13042780265,46.7274120274,0.0,48.2474882111,62.0547409583,2.18958447607,0.0,2.18958447607
 07/19  12:00:00,164.538592657,6.04122382673,48.7310480738,0.0,48.2474882111,61.5103924513,3.27552090416,0.0,3.27552090416
 07/19  13:00:00,172.951305095,7.20673361245,53.8284077137,0.0,48.2474882111,63.6602354638,2.19031083023,0.0,2.19031083023
 07/19  14:00:00,170.505719209,7.36960093381,54.7520424185,0.0,48.2474882111,60.1281475517,2.1887942027,0.0,2.1887942027
 07/19  15:00:00,173.897932651,8.0381562359,57.4757005587,0.0,48.2474882111,60.1281475517,2.18846798875,0.0,2.18846798875
 07/19  16:00:00,180.481891681,8.88052471993,60.3274009943,0.0,48.2474882111,63.0180376616,2.18949941871,0.0,2.18949941871
 07/19  17:00:00,166.106296425,8.13951016743,57.637733944,0.0,37.5258241642,62.7947880557,1.10385537206,0.0,1.10385537206
 07/19  18:00:00,112.077561576,5.60828117506,43.6385012352,0.0,26.8041601173,36.0181789539,1.10371279486,0.0,1.10371279486
 07/19  19:00:00,99.5568910545,4.79800563481,34.4968974632,0.0,26.8041601173,33.4493877451,1.10351754259,0.0,1.10351754259
 07/19  20:00:00,74.3141482675,3.94376175599,26.1908946254,0.0,16.0824960704,28.0885557216,1.10350419996,0.0,1.10350419996
 07/19  21:00:00,82.5311085966,3.71380102899,21.1182112858,0.0,16.0824960704,26.8041601173,1.10312643886,0.0,1.10312643886
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299106358,0.0,1.10299106358
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102989792,0.0,1.102989792
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029904995,0.0,1.1029904995
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311142102,0.0,1.10311142102
 07/20  06:00:00,40.0101119747,3.72848696041,8.6577835741,0.811241228774,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  07:00:00,69.0088569187,3.52890272518,16.0152356994,0.69199269737,16.0824960704,32.6817896323,1.10363043687,0.0,1.10363043687
 07/20  08:00:00,152.923299306,5.26214935821,29.0019092555,0.0,48.2474882111,70.4033123869,2.18846255447,0.0,2.18846255447
 07/20  09:00:00,153.227893261,5.59369451091,37.3235294865,0.0,48.2474882111,62.0547409583,2.18867990023,0.0,2.18867990023
 07/20  10:00:00,158.367904776,6.06314770413,43.9206812154,0.0,48.2474882111,60.1281475517,1.10430484817,0.0,1.10430484817
 07/20  11:00:00,168.178543508,6.47600097675,51.391873268,0.0,48.2474882111,62.0547409583,3.27412895271,0.0,3.27412895271
 07/20  12:00:00,168.650442745,6.20888488022,52.6752371079,0.0,48.2474882111,61.5103924513,2.19032636837,0.0,2.19032636837
 07/20  13:00:00,175.588255986,7.36955293596,56.3025392806,0.0,48.2474882111,63.6602354638,3.27532918299,0.0,3.27532918299
 07/20  14:00:00,171.784775384,7.58115490628,55.8195446207,0.0,48.2474882111,60.1281475517,2.18852232729,0.0,2.18852232729
 07/20  15:00:00,171.690901263,7.89990813511,55.4069172713,0.0,48.2474882111,60.1281475517,1.10423103816,0.0,1.10423103816
 07/20  16:00:00,173.457773056,8.01379402543,54.1700130642,0.0,48.2474882111,63.0180376616,2.18893541217,0.0,2.18893541217
 07/20  17:00:00,157.322785577,7.26570463011,49.7280286326,0.0,37.5258241642,62.7947880557,2.18802211429,0.0,2.18802211429
 07/20  18:00:00,104.819979717,4.88898133238,37.1002192189,0.0,26.8041601173,36.0181789539,1.1036043933,0.0,1.1036043933
 07/20  19:00:00,96.1538531396,4.30538644816,31.5864787349,0.0,26.8041601173,33.4493877451,1.10344802389,0.0,1.10344802389
 07/20  20:00:00,74.836700341,3.73684352158,26.9203649333,0.0,16.0824960704,28.0885557216,1.1034907225,0.0,1.1034907225
 07/20  21:00:00,85.2971054618,3.60659066875,23.9914185114,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304250598,0.0,1.10304250598
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299096697,0.0,1.10299096697
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298714937,0.0,1.10298714937
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305616443,0.0,1.10305616443
 07/21  06:00:00,42.3676154949,3.7475852406,11.0797748447,0.727655198267,5.36083202345,21.4433280938,1.10307529,0.0,1.10307529
 07/21  07:00:00,70.3374885551,3.47855226558,17.4136515668,0.672558926054,16.0824960704,32.6817896323,1.10354827688,0.0,1.10354827688
 07/21  08:00:00,151.845576621,4.91908041895,28.2672555103,0.0,48.2474882111,70.4033123869,1.10423774479,0.0,1.10423774479
 07/21  09:00:00,150.946699297,5.25720650139,35.3788235321,0.0,48.2474882111,62.0547409583,2.1886487696,0.0,2.1886487696
 07/21  10:00:00,155.997356685,5.78368631449,41.829594514,0.0,48.2474882111,60.1281475517,2.18882854549,0.0,2.18882854549
 07/21  11:00:00,164.396554568,6.21692379884,47.8689615052,0.0,48.2474882111,62.0547409583,2.18955249265,0.0,2.18955249265
 07/21  12:00:00,165.965733665,6.15399852408,50.0454143849,0.0,48.2474882111,61.5103924513,3.27544942037,0.0,3.27544942037
 07/21  13:00:00,174.34031216,7.39727696544,55.0268714252,0.0,48.2474882111,63.6602354638,2.19024916293,0.0,2.19024916293
 07/21  14:00:00,171.133455117,7.4374705417,55.3119087188,0.0,48.2474882111,60.1281475517,2.18873210875,0.0,2.18873210875
 07/21  15:00:00,175.438138241,8.11152005707,58.9425423272,0.0,48.2474882111,60.1281475517,2.18839461943,0.0,2.18839461943
 07/21  16:00:00,186.239507666,9.37249597915,65.5930457203,0.0,48.2474882111,63.0180376616,2.18941013755,0.0,2.18941013755
 07/21  17:00:00,175.604826256,8.8531441977,66.4226297442,0.0,37.5258241642,62.7947880557,1.10381609762,0.0,1.10381609762
 07/21  18:00:00,121.406412054,6.11809638802,52.4575365009,0.0,26.8041601173,36.0181789539,1.10367317071,0.0,1.10367317071
 07/21  19:00:00,108.750227679,5.42855078545,43.0596889374,0.0,26.8041601173,33.4493877451,1.10347974057,0.0,1.10347974057
 07/21  20:00:00,82.0424416588,4.14105339739,31.2545630419,0.0,16.0824960704,28.0885557216,1.10346633385,0.0,1.10346633385
 07/21  21:00:00,86.764709384,3.79078633887,25.2748267634,0.0,16.0824960704,26.8041601173,1.10310694778,0.0,1.10310694778
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,42.3040179926,0.601180965016,2.76665282793,0.0,2.68041601173,21.4433280938,1.10302620207,0.0,1.10302620207
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298763291,0.0,1.10298763291
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299023877,0.0,1.10299023877
 07/22  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  06:00:00,42.051001461,3.70920503962,10.8941008233,0.63509538674,5.36083202345,21.4433280938,1.10315811647,0.0,1.10315811647
 07/22  07:00:00,52.8554605302,3.47855226558,16.7263004305,0.700425205243,5.36083202345,26.5809105114,1.10324302692,0.0,1.10324302692
 07/22  08:00:00,84.1343220178,3.62839032031,22.2835918702,0.110194883284,26.8041601173,31.2995447326,1.10338517391,0.0,1.10338517391
 07/22  09:00:00,87.5278342811,3.57486803194,23.5931289974,0.0,26.8041601173,33.5472370403,1.10368810995,0.0,1.10368810995
 07/22  10:00:00,85.7592364313,3.52177625373,22.8409196292,0.0,26.8041601173,32.583940337,1.10352335834,0.0,1.10352335834
 07/22  11:00:00,87.0635788448,3.491269155,21.9280768337,0.0,26.8041601173,34.8316326447,1.10379856153,0.0,1.10379856153
 07/22  12:00:00,86.3459273697,3.53468739539,22.4514027226,0.0,26.8041601173,33.5472370403,1.1036325784,0.0,1.1036325784
 07/22  13:00:00,85.6054830499,3.64225381208,24.1721831949,0.0,26.8041601173,30.9784458315,1.10351530005,0.0,1.10351530005
 07/22  14:00:00,57.8180331096,3.53478894175,24.9018527477,0.0,8.04124803518,21.3317032909,1.10343190248,0.0,1.10343190248
 07/22  15:00:00,55.9421933294,3.51074740368,24.3344501099,0.0,8.04124803518,20.0473076865,1.10332423091,0.0,1.10332423091
 07/22  16:00:00,54.2500384911,3.48753660879,22.3444071654,0.0,8.04124803518,20.3684065876,1.10333822083,0.0,1.10333822083
 07/22  17:00:00,44.4965077754,3.47855226558,20.320009927,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306785567,0.0,1.10306785567
 07/22  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307848074,0.0,1.10307848074
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298903798,0.0,1.10298903798
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299024616,0.0,1.10299024616
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294638375,0.0,1.10294638375
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307497746,0.0,1.10307497746
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,28.5811436996,2.19212350347,7.61766801992,0.0,2.68041601173,16.0824960704,1.10300314388,0.0,1.10300314388
 07/23  08:00:00,34.7722609462,2.53459325049,13.4663155195,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,39.2950434144,2.7340841925,17.7896070457,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,38.8343028428,2.53747802837,17.5254726383,0.0,2.68041601173,16.0824960704,1.10300287057,0.0,1.10300287057
 07/23  11:00:00,36.4985181171,2.16730865251,15.5598572884,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,31.3434444348,1.48322027665,11.0888719819,0.0,2.68041601173,16.0824960704,1.10308575981,0.0,1.10308575981
 07/23  13:00:00,31.6145052656,1.46985467554,11.3732984138,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,32.194267309,1.5033439797,11.9195711531,0.0,2.68041601173,16.0824960704,1.10309819857,0.0,1.10309819857
 07/23  15:00:00,34.5278460618,1.72169218435,14.0348017013,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,40.3664997795,2.39601156788,19.1991360354,0.0,2.68041601173,16.0824960704,1.10300363685,0.0,1.10300363685
 07/23  17:00:00,42.9878376376,2.70361776232,21.5128676991,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,40.7638711358,2.5498913871,19.4426275725,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,40.6780796395,2.72095316043,19.1857743028,0.0,2.68041601173,16.0824960704,1.10300333488,0.0,1.10300333488
 07/23  20:00:00,39.4391742817,2.52642639494,15.6740623772,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,37.5312637615,0.601271326667,3.35464025859,0.0,2.68041601173,16.0824960704,1.10310773115,0.0,1.10310773115
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294823283,0.0,1.10294823283
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298873839,0.0,1.10298873839
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102989428,0.0,1.102989428
 07/24  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,33.9702396712,3.59372580473,0.0,3.56391365509,5.36083202345,21.4433280938,1.10307051582,0.0,1.10307051582
 07/24  07:00:00,58.3936041797,3.47855226558,2.79366030774,3.34866580962,16.0824960704,32.6817896323,1.10358518143,0.0,1.10358518143
 07/24  08:00:00,130.766011226,3.82969799248,8.05065703134,0.226415509837,48.2474882111,70.4033123869,1.10417908336,0.0,1.10417908336
 07/24  09:00:00,124.366255619,3.67214467741,10.3834416782,0.0,48.2474882111,62.0547409583,2.18875132242,0.0,2.18875132242
