Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/24  10:00:00,123.181715428,3.6888279849,11.1088115866,0.0,48.2474882111,60.1281475517,2.18863395496,0.0,2.18863395496
 07/24  11:00:00,126.411253329,3.87432970334,12.2262543627,0.0,48.2474882111,62.0547409583,2.18957107372,0.0,2.18957107372
 07/24  12:00:00,128.158058201,3.8635483202,14.5281891246,0.0,48.2474882111,61.5103924513,3.27516303249,0.0,3.27516303249
 07/24  13:00:00,134.997780402,4.31735741218,18.764259221,0.0,48.2474882111,63.6602354638,2.19017680273,0.0,2.19017680273
 07/24  14:00:00,135.085323969,4.52261303078,22.1786350812,0.0,48.2474882111,60.1281475517,2.18901234755,0.0,2.18901234755
 07/24  15:00:00,137.102559557,4.66014376324,24.0583399368,0.0,48.2474882111,60.1281475517,2.18822845851,0.0,2.18822845851
 07/24  16:00:00,141.388550191,4.90026140394,25.2143228201,0.0,48.2474882111,63.0180376616,2.18903389162,0.0,2.18903389162
 07/24  17:00:00,130.056699153,4.66910132161,25.0585455174,0.0,37.5258241642,62.7947880557,1.10392842548,0.0,1.10392842548
 07/24  18:00:00,87.2813912553,3.58331585135,20.8672962386,0.0,26.8041601173,36.0181789539,1.10371894416,0.0,1.10371894416
 07/24  19:00:00,82.3950324526,3.52780201158,18.6052424846,0.0,26.8041601173,33.4493877451,1.10357181628,0.0,1.10357181628
 07/24  20:00:00,66.5912982593,3.47855226558,16.4367433746,0.0291773996643,16.0824960704,28.0885557216,1.10342346669,0.0,1.10342346669
 07/24  21:00:00,76.0232678631,3.47855226558,14.1962844491,0.649334866669,16.0824960704,26.8041601173,1.10314357632,0.0,1.10314357632
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298952237,0.0,1.10298952237
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298797465,0.0,1.10298797465
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298862249,0.0,1.10298862249
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309944629,0.0,1.10309944629
 07/25  06:00:00,36.5747637993,3.60952596183,1.35678660248,4.79585102366,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  07:00:00,60.7357267143,3.47855226558,4.22328576931,4.26116288271,16.0824960704,32.6817896323,1.10357450309,0.0,1.10357450309
 07/25  08:00:00,130.486517818,3.90584461557,7.33530930898,0.586123201395,48.2474882111,70.4033123869,2.18852408158,0.0,2.18852408158
 07/25  09:00:00,123.703970574,3.76274079742,9.63056051327,0.0,48.2474882111,62.0547409583,2.18871334334,0.0,2.18871334334
 07/25  10:00:00,124.299287481,3.75580163558,12.159409989,0.0,48.2474882111,60.1281475517,1.10431355464,0.0,1.10431355464
 07/25  11:00:00,129.260796924,3.93505259619,15.0150750648,0.0,48.2474882111,62.0547409583,3.27410935928,0.0,3.27410935928
 07/25  12:00:00,130.238340482,3.9358814009,16.5361383245,0.0,48.2474882111,61.5103924513,2.19027444987,0.0,2.19027444987
 07/25  13:00:00,135.102559245,4.31185634148,18.8745391346,0.0,48.2474882111,63.6602354638,3.27520593908,0.0,3.27520593908
 07/25  14:00:00,132.881167384,4.32631163302,20.1707798945,0.0,48.2474882111,60.1281475517,2.18842849099,0.0,2.18842849099
 07/25  15:00:00,133.805450995,4.48870123605,20.9326739018,0.0,48.2474882111,60.1281475517,1.10417461011,0.0,1.10417461011
 07/25  16:00:00,137.108605242,4.66246651285,21.1721727624,0.0,48.2474882111,63.0180376616,2.18880015672,0.0,2.18880015672
 07/25  17:00:00,124.888701103,4.42091301146,20.1387357774,0.0,37.5258241642,62.7947880557,2.18804953751,0.0,2.18804953751
 07/25  18:00:00,80.6293013893,3.4819459604,14.3165762636,0.0,26.8041601173,36.0181789539,1.10366803934,0.0,1.10366803934
 07/25  19:00:00,72.4590739302,3.47855226558,8.71853370818,0.0,26.8041601173,33.4493877451,1.10338902815,0.0,1.10338902815
 07/25  20:00:00,53.9599370942,3.47855226558,2.49947838223,1.33508122698,16.0824960704,28.0885557216,1.10352157799,0.0,1.10352157799
 07/25  21:00:00,65.2928483959,3.47855226558,0.0,4.11519984857,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299092269,0.0,1.10299092269
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029865845,0.0,1.1029865845
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298884613,0.0,1.10298884613
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309620137,0.0,1.10309620137
 07/26  06:00:00,42.3699069756,3.54041031921,0.0,12.016896445,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,62.9009044435,3.47855226558,2.64185224397,8.00777413719,16.0824960704,32.6817896323,1.10341415982,0.0,1.10341415982
 07/26  08:00:00,132.710729058,4.04803894301,7.77940953233,2.22403989057,48.2474882111,70.4033123869,2.18833594344,0.0,2.18833594344
 07/26  09:00:00,127.294169624,4.04553578268,12.0411218171,0.89684276099,48.2474882111,62.0547409583,2.18868217697,0.0,2.18868217697
 07/26  10:00:00,128.503891684,4.03371558083,15.8120085406,0.274091705867,48.2474882111,60.1281475517,2.18880144932,0.0,2.18880144932
 07/26  11:00:00,133.294284298,3.91993159741,19.0631183444,0.00056509235893,48.2474882111,62.0547409583,2.18956712201,0.0,2.18956712201
 07/26  12:00:00,135.464982755,3.96009936795,21.7385626302,0.0,48.2474882111,61.5103924513,3.27544156544,0.0,3.27544156544
 07/26  13:00:00,141.895733555,4.45295606255,25.5266137232,0.0,48.2474882111,63.6602354638,2.19019947135,0.0,2.19019947135
 07/26  14:00:00,141.088505015,4.59175190147,28.1126772562,0.0,48.2474882111,60.1281475517,2.18848838503,0.0,2.18848838503
 07/26  15:00:00,142.278190894,4.71770330061,29.1764117365,0.0,48.2474882111,60.1281475517,1.10418005217,0.0,1.10418005217
 07/26  16:00:00,146.650069756,4.98017879129,30.3959249977,0.0,48.2474882111,63.0180376616,3.27377254508,0.0,3.27377254508
 07/26  17:00:00,134.850204118,4.78559060647,29.7355611972,0.0,37.5258241642,62.7947880557,1.10393825325,0.0,1.10393825325
 07/26  18:00:00,91.1189114149,3.81220409715,24.4759281525,0.0,26.8041601173,36.0181789539,1.10359746748,0.0,1.10359746748
 07/26  19:00:00,84.6767577108,3.60298429932,20.811785455,0.0,26.8041601173,33.4493877451,1.1033804766,0.0,1.1033804766
 07/26  20:00:00,67.215694395,3.47855226558,17.09031691,0.0,16.0824960704,28.0885557216,1.10349175647,0.0,1.10349175647
 07/26  21:00:00,74.3217697485,3.47855226558,13.0402224885,0.103898712627,16.0824960704,26.8041601173,1.10310142735,0.0,1.10310142735
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298883195,0.0,1.10298883195
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298658152,0.0,1.10298658152
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298866359,0.0,1.10298866359
 07/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  06:00:00,36.8804016638,3.57098828988,0.0,6.49681316259,5.36083202345,21.4433280938,1.10306694139,0.0,1.10306694139
 07/27  07:00:00,61.1739582038,3.48960291431,3.65444142648,5.25718806631,16.0824960704,32.6817896323,1.10360353203,0.0,1.10360353203
 07/27  08:00:00,137.230418682,4.45217767284,13.1407861536,0.978214163333,48.2474882111,70.4033123869,1.10433530883,0.0,1.10433530883
 07/27  09:00:00,133.584220056,4.44906513017,18.7080993003,0.116386361997,48.2474882111,62.0547409583,2.18856227446,0.0,2.18856227446
 07/27  10:00:00,134.26473589,4.35225993703,21.5284000963,0.0,48.2474882111,60.1281475517,2.18897256589,0.0,2.18897256589
 07/27  11:00:00,140.514043332,4.2752520359,25.9281220323,0.0,48.2474882111,62.0547409583,2.18966814602,0.0,2.18966814602
 07/27  12:00:00,144.416678863,4.27851721569,30.371840891,0.0,48.2474882111,61.5103924513,3.27509960039,0.0,3.27509960039
 07/27  13:00:00,154.830794133,5.299312028,37.615318336,0.0,48.2474882111,63.6602354638,2.18992565715,0.0,2.18992565715
 07/27  14:00:00,154.285154989,5.45486893528,40.4462101964,0.0,48.2474882111,60.1281475517,2.18874908817,0.0,2.18874908817
 07/27  15:00:00,155.172727374,5.62430946906,41.1643420482,0.0,48.2474882111,60.1281475517,2.18839098677,0.0,2.18839098677
 07/27  16:00:00,159.220637796,6.26101880349,41.6856530253,0.0,48.2474882111,63.0180376616,2.18936934623,0.0,2.18936934623
 07/27  17:00:00,144.964348077,6.11891837961,38.5163773835,0.0,37.5258241642,62.7947880557,1.10379573617,0.0,1.10379573617
 07/27  18:00:00,96.1654484089,4.52401073471,28.8106585089,0.0,26.8041601173,36.0181789539,1.10364925556,0.0,1.10364925556
 07/27  19:00:00,88.0679568726,3.99510235588,23.8108665603,0.0,26.8041601173,33.4493877451,1.10345228906,0.0,1.10345228906
 07/27  20:00:00,69.885497053,3.55653473292,19.6821371007,0.0,16.0824960704,28.0885557216,1.10343856321,0.0,1.10343856321
 07/27  21:00:00,77.4839334158,3.49553420967,16.2893029244,0.0,16.0824960704,26.8041601173,1.10311601296,0.0,1.10311601296
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298681907,0.0,1.10298681907
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298791882,0.0,1.10298791882
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298808872,0.0,1.10298808872
 07/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  06:00:00,35.8498124377,3.6277593354,2.12678148253,3.28267140843,5.36083202345,21.4433280938,1.10312399639,0.0,1.10312399639
 07/28  07:00:00,64.8132439259,3.50667955138,9.65918386965,2.87465470818,16.0824960704,32.6817896323,1.10365240929,0.0,1.10365240929
 07/28  08:00:00,142.105544529,4.67655478129,18.6598302325,0.109918823574,48.2474882111,70.4033123869,2.18845930468,0.0,2.18845930468
 07/28  09:00:00,139.418207989,4.72564323329,24.3818954923,0.0,48.2474882111,62.0547409583,1.10446956588,0.0,1.10446956588
 07/28  10:00:00,143.648601528,4.81299859426,30.4515270771,0.0,48.2474882111,60.1281475517,2.18881423018,0.0,2.18881423018
 07/28  11:00:00,151.307913468,5.05385041267,35.9433937918,0.0,48.2474882111,62.0547409583,2.18929501759,0.0,2.18929501759
 07/28  12:00:00,153.543328449,5.08919793964,38.6878097527,0.0,48.2474882111,61.5103924513,3.27536846291,0.0,3.27536846291
 07/28  13:00:00,162.408858603,6.00676536531,44.485929469,0.0,48.2474882111,63.6602354638,3.27522920353,0.0,3.27522920353
 07/28  14:00:00,162.64882903,6.36610569107,47.8986474822,0.0,48.2474882111,60.1281475517,1.1042964004,0.0,1.1042964004
 07/28  15:00:00,161.889241144,6.59094453651,46.9142207502,0.0,48.2474882111,60.1281475517,2.18831407867,0.0,2.18831407867
 07/28  16:00:00,159.339658798,6.55205623601,41.5136365954,0.0,48.2474882111,63.0180376616,2.18910313592,0.0,2.18910313592
 07/28  17:00:00,138.389109947,5.80088235267,32.2591752806,0.0,37.5258241642,62.7947880557,1.10383987831,0.0,1.10383987831
 07/28  18:00:00,90.2602165123,3.96963387546,23.4598034716,0.0,26.8041601173,36.0181789539,2.18740891013,0.0,2.18740891013
 07/28  19:00:00,83.6322007623,3.74395275857,19.6262600472,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/28  20:00:00,64.3860900375,3.5323026619,14.1215239634,0.0854381927565,16.0824960704,28.0885557216,1.10343894974,0.0,1.10343894974
 07/28  21:00:00,72.7910937618,3.48213543095,11.0581268777,0.551735171438,16.0824960704,26.8041601173,1.10314935646,0.0,1.10314935646
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298778065,0.0,1.10298778065
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029867502,0.0,1.1029867502
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298816151,0.0,1.10298816151
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031028767,0.0,1.1031028767
 07/29  06:00:00,39.4556730888,3.61128707551,5.31943270242,3.71235309954,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/29  07:00:00,47.8673507838,3.47855226558,8.62997322604,3.80864266325,5.36083202345,26.5809105114,1.10324831416,0.0,1.10324831416
 07/29  08:00:00,75.2113807129,3.47855226558,11.6219182061,1.99876529727,26.8041601173,31.2995447326,1.10337231541,0.0,1.10337231541
 07/29  09:00:00,78.8095888134,3.47855226558,13.663576453,1.30762284312,26.8041601173,33.5472370403,1.10363523382,0.0,1.10363523382
 07/29  10:00:00,78.8286897493,3.47855226558,15.3311456445,0.622451290813,26.8041601173,32.583940337,1.10359406233,0.0,1.10359406233
 07/29  11:00:00,82.222248362,3.47855226558,16.8962675219,0.203195718386,26.8041601173,34.8316326447,1.10372038915,0.0,1.10372038915
 07/29  12:00:00,82.9637313656,3.48373367635,19.1190335586,0.00112687898391,26.8041601173,33.5472370403,1.10357069793,0.0,1.10357069793
 07/29  13:00:00,83.4312615783,3.5481844561,22.0920310793,0.0,26.8041601173,30.9784458315,1.10357013714,0.0,1.10357013714
 07/29  14:00:00,57.1689503967,3.50102817042,24.2865308061,0.0,8.04124803518,21.3317032909,1.10339337727,0.0,1.10339337727
 07/29  15:00:00,56.4573566291,3.47908183099,24.8812789824,0.0,8.04124803518,20.0473076865,1.10329119155,0.0,1.10329119155
 07/29  16:00:00,56.5598595027,3.48146193637,24.6603028495,0.0,8.04124803518,20.3684065876,1.1033711444,0.0,1.1033711444
 07/29  17:00:00,49.067908544,3.58413850651,24.7858244547,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/29  18:00:00,35.5106818499,2.18455313093,14.5547765428,0.0,2.68041601173,16.0824960704,1.10313648397,0.0,1.10313648397
 07/29  19:00:00,21.7049438061,0.400877671662,2.53271395823,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307038465,0.0,1.10307038465
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298923047,0.0,1.10298923047
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298648325,0.0,1.10298648325
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294747908,0.0,1.10294747908
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305990816,0.0,1.10305990816
 07/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029817317,0.0,1.1029817317
 07/30  08:00:00,29.5891761335,2.1008568794,8.71696707796,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  09:00:00,33.7968841247,2.51942849873,12.5061034498,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,33.9318133287,2.24325219419,12.9172089583,0.0,2.68041601173,16.0824960704,1.10300299418,0.0,1.10300299418
 07/30  11:00:00,24.0160864209,0.72150751967,4.52322672508,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  12:00:00,22.0084765367,0.400968033313,2.83615632718,0.0,2.68041601173,16.0824960704,1.1030311321,0.0,1.1030311321
 07/30  13:00:00,27.454323689,1.04231809098,7.64065342183,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  14:00:00,30.441213826,1.38302344915,10.2868382007,0.0,2.68041601173,16.0824960704,1.10309050759,0.0,1.10309050759
 07/30  15:00:00,29.2564381572,1.22186798413,9.26321799692,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,39.4498658362,2.45854979744,18.2199638626,0.0,2.68041601173,16.0824960704,1.10300259689,0.0,1.10300259689
 07/30  17:00:00,41.4566790606,2.73234542891,19.9529814555,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,38.6778228902,2.51776970191,17.3887010121,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  19:00:00,38.1319549984,2.73331162614,16.6272911961,0.0,2.68041601173,16.0824960704,1.10299969226,0.0,1.10299969226
 07/30  20:00:00,34.6231738709,1.76078874853,9.15636627953,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307260997,0.0,1.10307260997
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294648451,0.0,1.10294648451
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298658653,0.0,1.10298658653
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298763099,0.0,1.10298763099
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,37.9740219751,3.52661508373,0.0,7.63480668003,5.36083202345,21.4433280938,1.10306435983,0.0,1.10306435983
 07/31  07:00:00,62.8233686616,3.47855226558,5.49637380146,5.07571679782,16.0824960704,32.6817896323,1.10359072314,0.0,1.10359072314
 07/31  08:00:00,138.833607405,4.2315983222,15.3918162539,0.550952136597,48.2474882111,70.4033123869,1.1041399262,0.0,1.1041399262
 07/31  09:00:00,135.286960264,4.25571937005,20.7205716304,0.0,48.2474882111,62.0547409583,2.18865316609,0.0,2.18865316609
 07/31  10:00:00,138.072537256,4.20819204175,25.4802693578,0.0,48.2474882111,60.1281475517,2.18877112932,0.0,2.18877112932
 07/31  11:00:00,145.180705002,4.21300810469,30.6570276342,0.0,48.2474882111,62.0547409583,2.18941043106,0.0,2.18941043106
 07/31  12:00:00,148.079937803,4.33904708703,33.9745699598,0.0,48.2474882111,61.5103924513,3.27522197446,0.0,3.27522197446
 07/31  13:00:00,157.931473675,5.33762779241,40.6776821135,0.0,48.2474882111,63.6602354638,2.1899401786,0.0,2.1899401786
 07/31  14:00:00,156.878317738,5.50609313299,42.9881487485,0.0,48.2474882111,60.1281475517,2.18875602914,0.0,2.18875602914
 07/31  15:00:00,160.155809751,5.82153296698,45.9502009267,0.0,48.2474882111,60.1281475517,2.18840220375,0.0,2.18840220375
 07/31  16:00:00,170.460569792,6.94327041601,52.2433334095,0.0,48.2474882111,63.0180376616,2.18934275522,0.0,2.18934275522
 07/31  17:00:00,162.332610607,7.19691672459,54.8066415682,0.0,37.5258241642,62.7947880557,1.10378278367,0.0,1.10378278367
 07/31  18:00:00,110.833964891,5.07453348063,42.9286522452,0.0,26.8041601173,36.0181789539,1.10363439958,0.0,1.10363439958
 07/31  19:00:00,99.8443806746,4.64801865089,34.9343740672,0.0,26.8041601173,33.4493877451,1.10343810278,0.0,1.10343810278
 07/31  20:00:00,78.0068432413,3.75765113212,25.1350335564,0.0,16.0824960704,28.0885557216,1.10352332694,0.0,1.10352332694
 07/31  21:00:00,81.3182905173,3.56562717938,20.0535670562,0.0,16.0824960704,26.8041601173,1.1031071635,0.0,1.1031071635
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298765008,0.0,1.10298765008
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298573043,0.0,1.10298573043
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298660321,0.0,1.10298660321
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  06:00:00,33.7944936031,3.6685835947,0.0,3.313309797,5.36083202345,21.4433280938,1.10310749428,0.0,1.10310749428
 08/01  07:00:00,56.2363477857,3.47855226558,0.807707658676,3.17736206475,16.0824960704,32.6817896323,1.10352956631,0.0,1.10352956631
 08/01  08:00:00,130.090134405,4.32512499443,6.85971091633,0.246057802599,48.2474882111,70.4033123869,2.18836972514,0.0,2.18836972514
 08/01  09:00:00,126.983625985,4.48976144775,12.183195274,0.0,48.2474882111,62.0547409583,1.10441595561,0.0,1.10441595561
 08/01  10:00:00,129.345916135,4.54197492824,16.4198653499,0.0,48.2474882111,60.1281475517,2.18870118868,0.0,2.18870118868
 08/01  11:00:00,135.402436195,4.57468656744,20.5170803646,0.0,48.2474882111,62.0547409583,2.18916053741,0.0,2.18916053741
 08/01  12:00:00,135.005566259,4.44945762756,20.7897878746,0.0,48.2474882111,61.5103924513,3.27513575043,0.0,3.27513575043
 08/01  13:00:00,138.208655584,5.16420582419,21.1282859909,0.0,48.2474882111,63.6602354638,2.19011672544,0.0,2.19011672544
 08/01  14:00:00,132.273794928,4.8835604537,19.0061586169,0.0,48.2474882111,60.1281475517,2.18893318899,0.0,2.18893318899
 08/01  15:00:00,130.748978532,4.96033284499,17.4045698304,0.0,48.2474882111,60.1281475517,2.18833412105,0.0,2.18833412105
 08/01  16:00:00,132.259091707,5.10461212096,15.8805136196,0.0,48.2474882111,63.0180376616,2.18922157066,0.0,2.18922157066
 08/01  17:00:00,118.359158409,4.69619928764,13.3339068074,0.0,37.5258241642,62.7947880557,1.10385754913,0.0,1.10385754913
 08/01  18:00:00,75.3479646656,3.61627966964,8.90090583067,0.0,26.8041601173,36.0181789539,1.10370537625,0.0,1.10370537625
 08/01  19:00:00,69.2779949324,3.56054867024,5.44556339505,0.00989491060315,26.8041601173,33.4493877451,1.10350357527,0.0,1.10350357527
 08/01  20:00:00,55.1007682306,3.47855226558,1.51853303919,0.98952437306,16.0824960704,28.0885557216,1.10348173036,0.0,1.10348173036
 08/01  21:00:00,64.1139641775,3.47855226558,0.0,2.93631563019,16.0824960704,26.8041601173,1.10311130284,0.0,1.10311130284
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298590733,0.0,1.10298590733
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298627435,0.0,1.10298627435
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298715476,0.0,1.10298715476
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,47.8104729954,3.56152777401,0.0,17.4363450101,5.36083202345,21.4433280938,1.10315285371,0.0,1.10315285371
 08/02  07:00:00,68.7110654957,3.47855226558,0.0,16.4597874334,16.0824960704,32.6817896323,1.10359312123,0.0,1.10359312123
 08/02  08:00:00,126.061646175,3.83090806027,0.0,3.57149742252,48.2474882111,70.4033123869,2.1885229481,0.0,2.1885229481
 08/02  09:00:00,115.844803376,3.65998739658,0.0,1.87414671607,48.2474882111,62.0547409583,1.10423771198,0.0,1.10423771198
 08/02  10:00:00,112.912148914,3.65128064258,0.0,0.876792414333,48.2474882111,60.1281475517,2.18885031037,0.0,2.18885031037
 08/02  11:00:00,114.386875386,3.76715626582,0.0,0.309049856288,48.2474882111,62.0547409583,2.18931166237,0.0,2.18931166237
 08/02  12:00:00,114.053749094,3.81454846224,0.0,0.472879874955,48.2474882111,61.5103924513,3.27534882848,0.0,3.27534882848
 08/02  13:00:00,115.835738578,3.9195748088,0.0,0.0,48.2474882111,63.6602354638,3.27516911521,0.0,3.27516911521
 08/02  14:00:00,112.212842307,3.82876645023,0.0,0.0,48.2474882111,60.1281475517,1.10427218561,0.0,1.10427218561
 08/02  15:00:00,113.145108591,3.89188329966,0.8691494349,0.0,48.2474882111,60.1281475517,2.18825597668,0.0,2.18825597668
 08/02  16:00:00,118.337409288,4.07746421693,2.98597910406,0.0,48.2474882111,63.0180376616,2.18902028397,0.0,2.18902028397
 08/02  17:00:00,109.324502142,4.08134783991,4.91410198802,0.0,37.5258241642,62.7947880557,1.10391543846,0.0,1.10391543846
 08/02  18:00:00,69.9377269671,3.49450707467,3.61244072719,0.0,26.8041601173,36.0181789539,1.10376265458,0.0,1.10376265458
 08/02  19:00:00,64.9067240925,3.47855226558,0.920444198663,0.245739671772,26.8041601173,33.4493877451,1.10355092335,0.0,1.10355092335
 08/02  20:00:00,54.3207920094,3.47855226558,0.0,1.72808119106,16.0824960704,28.0885557216,1.10339970009,0.0,1.10339970009
 08/02  21:00:00,65.6693195114,3.47855226558,0.0,4.49167096408,16.0824960704,26.8041601173,1.1031278259,0.0,1.1031278259
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298565152,0.0,1.10298565152
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298604147,0.0,1.10298604147
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298695067,0.0,1.10298695067
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310705784,0.0,1.10310705784
 08/03  06:00:00,57.1984705389,3.50671469314,0.0,26.8791556344,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,69.7909592069,3.47855226558,0.0,17.5396811446,16.0824960704,32.6817896323,1.10361001421,0.0,1.10361001421
 08/03  08:00:00,128.055613458,4.0798674482,0.0,5.316505318,48.2474882111,70.4033123869,2.18835679197,0.0,2.18835679197
 08/03  09:00:00,119.720593426,4.04160352169,2.3131232686,3.0551973724,48.2474882111,62.0547409583,1.10429215699,0.0,1.10429215699
 08/03  10:00:00,120.451361635,3.93251067004,6.25054277853,1.88423232931,48.2474882111,60.1281475517,2.18896075636,0.0,2.18896075636
 08/03  11:00:00,124.523773246,3.7608041667,9.54949283582,0.902806980011,48.2474882111,62.0547409583,3.27402445359,0.0,3.27402445359
 08/03  12:00:00,126.737369798,3.82850631218,12.3740066796,0.768536049744,48.2474882111,61.5103924513,2.19034864251,0.0,2.19034864251
 08/03  13:00:00,131.333097865,4.11880102029,15.2763635773,0.0217694983434,48.2474882111,63.6602354638,3.27500795813,0.0,3.27500795813
 08/03  14:00:00,129.93870915,4.08563692579,17.468996367,0.0,48.2474882111,60.1281475517,1.10410527859,0.0,1.10410527859
 08/03  15:00:00,131.246465741,4.07429783221,18.7880920519,0.0,48.2474882111,60.1281475517,2.18837107351,0.0,2.18837107351
 08/03  16:00:00,136.530714383,4.64177564344,20.6149727727,0.0,48.2474882111,63.0180376616,2.18911118146,0.0,2.18911118146
 08/03  17:00:00,127.299741262,5.02091435815,21.9497745901,0.0,37.5258241642,62.7947880557,1.10384003755,0.0,1.10384003755
 08/03  18:00:00,86.0064583457,4.15451943754,19.0211597429,0.0,26.8041601173,36.0181789539,2.18739815981,0.0,2.18739815981
 08/03  19:00:00,80.6863271971,4.03633219772,16.3880070429,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/03  20:00:00,65.1837762826,3.53572199502,12.4371299051,0.0967658296658,16.0824960704,28.0885557216,1.10343054385,0.0,1.10343054385
 08/03  21:00:00,70.0373693288,3.47855226558,8.19697305876,0.662747722706,16.0824960704,26.8041601173,1.1031449051,0.0,1.1031449051
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298696524,0.0,1.10298696524
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029849001,0.0,1.1029849001
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029859526,0.0,1.1029859526
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311849965,0.0,1.10311849965
 08/04  06:00:00,44.5255280542,3.53334101305,0.0,14.1795868298,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,62.4744172504,3.47855226558,1.66011859154,8.56302059656,16.0824960704,32.6817896323,1.10364632406,0.0,1.10364632406
 08/04  08:00:00,136.458561299,4.16554936454,11.9841186142,1.64965262855,48.2474882111,70.4033123869,2.18843307927,0.0,2.18843307927
 08/04  09:00:00,133.876587314,4.18494215804,18.9468324569,0.43414343511,48.2474882111,62.0547409583,2.18858545378,0.0,2.18858545378
 08/04  10:00:00,135.179934778,4.15264821268,22.6358771986,0.00733350939922,48.2474882111,60.1281475517,1.1044969202,0.0,1.1044969202
 08/04  11:00:00,140.020237752,4.0491822498,25.660386239,0.0,48.2474882111,62.0547409583,3.27412345609,0.0,3.27412345609
 08/04  12:00:00,142.691877603,4.15732604337,28.7682308031,0.0,48.2474882111,61.5103924513,2.19041205419,0.0,2.19041205419
 08/04  13:00:00,150.487843188,4.95133657413,33.6203428449,0.0,48.2474882111,63.6602354638,3.27509623343,0.0,3.27509623343
 08/04  14:00:00,148.785963587,5.11135954488,35.2905281852,0.0,48.2474882111,60.1281475517,1.10413285034,0.0,1.10413285034
 08/04  15:00:00,150.790962481,5.31166795865,37.0952186659,0.0,48.2474882111,60.1281475517,2.18840534705,0.0,2.18840534705
 08/04  16:00:00,158.659500622,6.21828756197,41.1672470936,0.0,48.2474882111,63.0180376616,2.18916282204,0.0,2.18916282204
 08/04  17:00:00,148.740242568,6.34753119078,42.0636590635,0.0,37.5258241642,62.7947880557,1.10386210519,0.0,1.10386210519
 08/04  18:00:00,98.9148643536,4.63933790779,31.4447472806,0.0,26.8041601173,36.0181789539,2.18737746936,0.0,2.18737746936
 08/04  19:00:00,89.862186084,4.24219645872,25.3580016688,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/04  20:00:00,71.7227374141,3.5945897502,19.0139891112,0.0,16.0824960704,28.0885557216,1.10344703726,0.0,1.10344703726
 08/04  21:00:00,75.41418408,3.50014827842,14.152131899,0.0628076207985,16.0824960704,26.8041601173,1.10312262048,0.0,1.10312262048
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298456864,0.0,1.10298456864
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298592652,0.0,1.10298592652
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298650099,0.0,1.10298650099
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310066599,0.0,1.10310066599
 08/05  06:00:00,36.6845637391,3.56504782122,0.0,6.30691570648,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,45.6501886154,3.47855226558,5.23841397217,4.98303974874,5.36083202345,26.5809105114,1.10324482608,0.0,1.10324482608
 08/05  08:00:00,78.0518435437,3.58991375321,14.0633886649,2.28639618149,26.8041601173,31.2995447326,1.10336230081,0.0,1.10336230081
 08/05  09:00:00,85.3004882854,3.62853906141,20.2141193279,1.0979926444,26.8041601173,33.5472370403,1.10361782445,0.0,1.10361782445
 08/05  10:00:00,86.7038776815,3.51738534213,23.6327080063,0.157243784724,26.8041601173,32.583940337,1.10357361573,0.0,1.10357361573
 08/05  11:00:00,91.2647394498,3.47857750825,26.1419290854,0.0,26.8041601173,34.8316326447,1.10369307438,0.0,1.10369307438
 08/05  12:00:00,91.2373448101,3.48005748139,27.397450077,0.0,26.8041601173,33.5472370403,1.1035415268,0.0,1.1035415268
 08/05  13:00:00,89.7757869582,3.59364956831,28.391091347,0.0,26.8041601173,30.9784458315,1.10353768624,0.0,1.10353768624
 08/05  14:00:00,61.5105622204,3.56952485224,28.559645948,0.0,8.04124803518,21.3317032909,1.10336222991,0.0,1.10336222991
 08/05  15:00:00,60.6014029477,3.50317666282,29.0012304692,0.0,8.04124803518,20.0473076865,1.1033604757,0.0,1.1033604757
 08/05  16:00:00,62.5923635418,3.60162728055,30.5726415444,0.0,8.04124803518,20.3684065876,1.10333601011,0.0,1.10333601011
 08/05  17:00:00,57.8685870035,3.8888040283,33.2818373924,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,42.3628964523,2.60528406374,20.9862602123,0.0,2.68041601173,16.0824960704,1.10312844186,0.0,1.10312844186
 08/05  19:00:00,39.3124346046,2.32115973951,18.2199226889,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,32.7252964603,1.12243940832,7.8968382091,0.0,2.68041601173,16.0824960704,1.10311041728,0.0,1.10311041728
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298572942,0.0,1.10298572942
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298501616,0.0,1.10298501616
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294669831,0.0,1.10294669831
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306099072,0.0,1.10306099072
 08/06  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  07:00:00,25.5856429749,1.40412656834,5.41016423041,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,34.876911081,2.53208683373,13.5734720711,0.0,2.68041601173,16.0824960704,1.1030024456,0.0,1.1030024456
 08/06  09:00:00,38.4726968637,2.71802872542,16.9833159621,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,37.9865882514,2.54280166811,16.6724344071,0.0,2.68041601173,16.0824960704,1.10300595039,0.0,1.10300595039
 08/06  11:00:00,36.9929328053,2.34054745946,15.8810331696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  12:00:00,27.0896364555,1.00223935998,7.31604491931,0.0,2.68041601173,16.0824960704,1.10309012879,0.0,1.10309012879
 08/06  13:00:00,34.3830311942,1.85437807685,13.7573009412,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,40.3548446454,2.50546498512,19.0780274841,0.0,2.68041601173,16.0824960704,1.10308446,0.0,1.10308446
 08/06  15:00:00,32.1330613205,1.5017141026,11.8599950417,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,42.1220113659,2.59965825005,20.7510009397,0.0,2.68041601173,16.0824960704,1.10299840163,0.0,1.10299840163
 08/06  17:00:00,39.3265566344,2.28325863587,18.2719458224,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,44.0381379932,2.90136318138,22.3654226356,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,32.6556004361,1.74229492258,12.1419533373,0.0,2.68041601173,16.0824960704,1.10300181779,0.0,1.10300181779
 08/06  20:00:00,30.2684119422,0.601180965016,3.493878801,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306677208,0.0,1.10306677208
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293986739,0.0,1.10293986739
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298580508,0.0,1.10298580508
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298395546,0.0,1.10298395546
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,38.690141843,3.59163983002,4.8216404146,3.46426138704,5.36083202345,21.4433280938,1.10307221922,0.0,1.10307221922
 08/07  07:00:00,67.6599300533,3.47855226558,12.7808807235,2.62777126747,16.0824960704,32.6817896323,1.10359120748,0.0,1.10359120748
 08/07  08:00:00,143.747730901,3.99848379003,20.9904515081,0.0995549103786,48.2474882111,70.4033123869,1.10426881903,0.0,1.10426881903
 08/07  09:00:00,140.143707899,4.20271074868,25.6303278865,0.0,48.2474882111,62.0547409583,2.18865788905,0.0,2.18865788905
 08/07  10:00:00,141.543403069,4.42255656603,28.7367706463,0.0,48.2474882111,60.1281475517,2.188771479,0.0,2.188771479
 08/07  11:00:00,147.12164054,4.67234086725,32.138630409,0.0,48.2474882111,62.0547409583,2.18941598914,0.0,2.18941598914
 08/07  12:00:00,148.133248029,4.68655732019,33.6803699522,0.0,48.2474882111,61.5103924513,3.27562864692,0.0,3.27562864692
 08/07  13:00:00,157.288931296,5.77123089458,39.6015366321,0.0,48.2474882111,63.6602354638,2.18993188632,0.0,2.18993188632
 08/07  14:00:00,155.511067961,5.85602373857,41.2709683654,0.0,48.2474882111,60.1281475517,2.18862444508,0.0,2.18862444508
 08/07  15:00:00,156.602312801,5.99582147613,42.2224154675,0.0,48.2474882111,60.1281475517,2.18825013918,0.0,2.18825013918
 08/07  16:00:00,162.712241001,6.72823450141,44.7100405327,0.0,48.2474882111,63.0180376616,2.18892522009,0.0,2.18892522009
 08/07  17:00:00,151.008868564,6.6772968405,44.0025194094,0.0,37.5258241642,62.7947880557,1.10391787633,0.0,1.10391787633
 08/07  18:00:00,101.307891844,4.8376150705,33.6394976081,0.0,26.8041601173,36.0181789539,1.10370226142,0.0,1.10370226142
 08/07  19:00:00,92.5460805032,4.48656919832,27.7975233484,0.0,26.8041601173,33.4493877451,1.10335645703,0.0,1.10335645703
 08/07  20:00:00,75.858431079,3.63227174469,20.6446674482,0.0,16.0824960704,28.0885557216,1.10354078625,0.0,1.10354078625
 08/07  21:00:00,77.5958341338,3.51719958848,16.3760370701,0.00350119350317,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311418865,0.0,1.10311418865
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298310628,0.0,1.10298310628
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298541838,0.0,1.10298541838
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298602653,0.0,1.10298602653
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,42.7429143107,3.64483925173,6.91569250242,2.90244901184,5.36083202345,21.4433280938,1.1030661867,0.0,1.1030661867
 08/08  07:00:00,65.5072276771,3.47855226558,10.7829266768,2.47302293797,16.0824960704,32.6817896323,1.10359583177,0.0,1.10359583177
 08/08  08:00:00,139.749708061,4.31608830094,16.6580269177,0.11635215043,48.2474882111,70.4033123869,1.10423688115,0.0,1.10423688115
 08/08  09:00:00,135.75204568,4.53104968314,20.9103267338,0.0,48.2474882111,62.0547409583,2.18859609717,0.0,2.18859609717
 08/08  10:00:00,136.88499895,4.55347988383,23.9474432089,0.0,48.2474882111,60.1281475517,2.18870832007,0.0,2.18870832007
 08/08  11:00:00,142.338677392,4.73389424737,27.2941138807,0.0,48.2474882111,62.0547409583,2.18934678886,0.0,2.18934678886
 08/08  12:00:00,144.529416719,4.71570521543,30.0473907473,0.0,48.2474882111,61.5103924513,3.27552191676,0.0,3.27552191676
 08/08  13:00:00,155.383963428,5.73654062279,37.7312590359,0.0,48.2474882111,63.6602354638,2.19020013363,0.0,2.19020013363
 08/08  14:00:00,156.135492381,5.83582230667,41.9155942179,0.0,48.2474882111,60.1281475517,2.18846838236,0.0,2.18846838236
 08/08  15:00:00,157.979465318,5.96721251867,43.6281769424,0.0,48.2474882111,60.1281475517,1.10417356994,0.0,1.10417356994
 08/08  16:00:00,164.995482808,6.78890617054,46.932610671,0.0,48.2474882111,63.0180376616,2.1891783831,0.0,2.1891783831
 08/08  17:00:00,152.627371595,6.46030070402,45.8380185771,0.0,37.5258241642,62.7947880557,2.18819524115,0.0,2.18819524115
 08/08  18:00:00,103.339748752,4.52261382513,35.9863557619,0.0,26.8041601173,36.0181789539,1.10366864655,0.0,1.10366864655
 08/08  19:00:00,93.8757329337,4.06743160237,29.5463133749,0.0,26.8041601173,33.4493877451,1.10340871047,0.0,1.10340871047
 08/08  20:00:00,78.0716634443,3.60372988009,22.8864416781,0.0,16.0824960704,28.0885557216,1.1035027371,0.0,1.1035027371
 08/08  21:00:00,80.073848305,3.5362920438,18.8353883625,0.00307161699334,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305717372,0.0,1.10305717372
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102985431,0.0,1.102985431
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029858819,0.0,1.1029858819
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305371795,0.0,1.10305371795
 08/09  06:00:00,39.5510677877,3.66245480927,3.41799955186,3.19067988187,5.36083202345,21.4433280938,1.10311145081,0.0,1.10311145081
 08/09  07:00:00,66.5513280084,3.55589806973,11.5095905803,2.71311356164,16.0824960704,32.6817896323,1.10353410123,0.0,1.10353410123
 08/09  08:00:00,146.308529884,4.88673050063,22.6051049719,0.157453719131,48.2474882111,70.4033123869,1.10419269362,0.0,1.10419269362
 08/09  09:00:00,145.14141871,4.93522604959,29.8955233969,0.0,48.2474882111,62.0547409583,2.18880271775,0.0,2.18880271775
 08/09  10:00:00,149.315507773,4.89570399365,36.0357279223,0.0,48.2474882111,60.1281475517,2.18861570853,0.0,2.18861570853
 08/09  11:00:00,156.021958779,5.13606385605,40.5752256591,0.0,48.2474882111,62.0547409583,2.18924679443,0.0,2.18924679443
 08/09  12:00:00,156.900421946,5.14375024657,41.9903509433,0.0,48.2474882111,61.5103924513,3.27537062582,0.0,3.27537062582
 08/09  13:00:00,164.237532971,6.25483392403,46.0665352783,0.0,48.2474882111,63.6602354638,2.19009574364,0.0,2.19009574364
 08/09  14:00:00,161.057886567,6.44172941366,46.2320812967,0.0,48.2474882111,60.1281475517,2.18837017962,0.0,2.18837017962
 08/09  15:00:00,162.742740234,6.72395078997,47.6347135873,0.0,48.2474882111,60.1281475517,1.1042379016,0.0,1.1042379016
 08/09  16:00:00,170.834505851,7.58318816161,51.9773517228,0.0,48.2474882111,63.0180376616,2.18906928306,0.0,2.18906928306
 08/09  17:00:00,159.812135828,7.35600719118,52.1270763224,0.0,37.5258241642,62.7947880557,2.18809556389,0.0,2.18809556389
 08/09  18:00:00,106.832976587,4.82893249117,39.1732649306,0.0,26.8041601173,36.0181789539,1.1036237338,0.0,1.1036237338
 08/09  19:00:00,95.352205201,4.33365268734,30.7565645572,0.0,26.8041601173,33.4493877451,1.10337172526,0.0,1.10337172526
 08/09  20:00:00,73.3884997421,3.67392534985,18.1330825062,0.0,16.0824960704,28.0885557216,1.10348765224,0.0,1.10348765224
 08/09  21:00:00,72.4308066837,3.57835642512,11.1381357292,0.0152182476399,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303864456,0.0,1.10303864456
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298571041,0.0,1.10298571041
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298546833,0.0,1.10298546833
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304399705,0.0,1.10304399705
 08/10  06:00:00,41.6080968759,3.65633779247,5.55764977732,3.11417576144,5.36083202345,21.4433280938,1.10305844355,0.0,1.10305844355
 08/10  07:00:00,67.4766275602,3.47855226558,12.6351740462,2.59017545166,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/10  08:00:00,146.334471828,4.36288412207,23.2085801506,0.103766863003,48.2474882111,70.4033123869,2.18791305938,0.0,2.18791305938
 08/10  09:00:00,144.8286701,4.44109154958,30.0769092874,0.0,48.2474882111,62.0547409583,2.1886853793,0.0,2.1886853793
 08/10  10:00:00,148.761363883,4.55811397479,35.8191740512,0.0,48.2474882111,60.1281475517,2.18875680208,0.0,2.18875680208
 08/10  11:00:00,156.708141708,5.16901200579,41.2284604384,0.0,48.2474882111,62.0547409583,2.18946469068,0.0,2.18946469068
 08/10  12:00:00,156.998637581,5.36391306997,41.868403755,0.0,48.2474882111,61.5103924513,2.19021475331,0.0,2.19021475331
 08/10  13:00:00,163.566664135,6.42742291331,45.2230774523,0.0,48.2474882111,63.6602354638,3.27523196597,0.0,3.27523196597
 08/10  14:00:00,160.221503172,6.51600053024,45.3214267845,0.0,48.2474882111,60.1281475517,2.18846947201,0.0,2.18846947201
 08/10  15:00:00,162.981069291,6.73890341406,47.8580900198,0.0,48.2474882111,60.1281475517,1.10404421922,0.0,1.10404421922
 08/10  16:00:00,170.54054952,7.5538850223,51.7126985304,0.0,48.2474882111,63.0180376616,2.18893524224,0.0,2.18893524224
 08/10  17:00:00,159.950915913,7.50321691227,52.1186466863,0.0,37.5258241642,62.7947880557,2.18797223981,0.0,2.18797223981
 08/10  18:00:00,107.311415821,5.2501858932,39.2304507627,0.0,26.8041601173,36.0181789539,1.10369681349,0.0,1.10369681349
 08/10  19:00:00,92.676259889,4.56841581482,27.8458561177,0.0,26.8041601173,33.4493877451,1.10340762034,0.0,1.10340762034
 08/10  20:00:00,72.1664705088,3.65905637494,16.9259222478,0.0,16.0824960704,28.0885557216,1.10343738876,0.0,1.10343738876
 08/10  21:00:00,73.3234928374,3.55153439965,12.0695152319,0.00334692412577,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301987424,0.0,1.10301987424
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
