Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298520952,0.0,1.10298520952
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298562706,0.0,1.10298562706
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309244519,0.0,1.10309244519
 08/11  06:00:00,45.0449445057,3.6595497815,10.2356888545,1.86977232501,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,68.6629044084,3.47909080009,14.8364678804,1.57461993114,16.0824960704,32.6817896323,1.10340041948,0.0,1.10340041948
 08/11  08:00:00,146.578505091,4.44577632553,23.4653369507,0.00815112243927,48.2474882111,70.4033123869,2.18833058916,0.0,2.18833058916
 08/11  09:00:00,143.90390726,4.70135878975,28.8918792067,0.0,48.2474882111,62.0547409583,2.18854488624,0.0,2.18854488624
 08/11  10:00:00,146.2522162,4.89825061715,32.9698897259,0.0,48.2474882111,60.1281475517,2.18887403755,0.0,2.18887403755
 08/11  11:00:00,153.101115671,5.38680279893,37.403643609,0.0,48.2474882111,62.0547409583,2.18963047766,0.0,2.18963047766
 08/11  12:00:00,154.714442172,5.41606806446,39.532053351,0.0,48.2474882111,61.5103924513,2.19006467289,0.0,2.19006467289
 08/11  13:00:00,164.041705626,6.44617593905,45.6793659178,0.0,48.2474882111,63.6602354638,3.27535608422,0.0,3.27535608422
 08/11  14:00:00,162.203735845,6.36813457687,47.4515254112,0.0,48.2474882111,60.1281475517,2.18832120989,0.0,2.18832120989
 08/11  15:00:00,164.440472013,6.71977224405,49.3366239122,0.0,48.2474882111,60.1281475517,1.10418773672,0.0,1.10418773672
 08/11  16:00:00,167.818653665,6.96173168361,49.5829560148,0.0,48.2474882111,63.0180376616,2.18878026484,0.0,2.18878026484
 08/11  17:00:00,153.76865148,6.54088524216,46.8987139242,0.0,37.5258241642,62.7947880557,2.18799364826,0.0,2.18799364826
 08/11  18:00:00,99.7562192339,4.30842269161,32.617017377,0.0,26.8041601173,36.0181789539,1.10363206801,0.0,1.10363206801
 08/11  19:00:00,90.1369767575,3.9532513248,25.9217374763,0.0,26.8041601173,33.4493877451,1.10335386607,0.0,1.10335386607
 08/11  20:00:00,72.762829716,3.57603922852,17.6052986013,0.0,16.0824960704,28.0885557216,1.10347439749,0.0,1.10347439749
 08/11  21:00:00,73.2410983292,3.51319929785,12.018268878,0.010533871593,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298597418,0.0,1.10298597418
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298314514,0.0,1.10298314514
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298506891,0.0,1.10298506891
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309988337,0.0,1.10309988337
 08/12  06:00:00,39.368007752,3.5950276412,0.0,6.49304656606,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,44.8057615504,3.51280299222,4.22293153902,5.11984439017,5.36083202345,26.5809105114,1.10327941916,0.0,1.10327941916
 08/12  08:00:00,77.9980782527,3.87638062374,13.3684930332,2.64105965174,26.8041601173,31.2995447326,1.10338532472,0.0,1.10338532472
 08/12  09:00:00,85.8710920576,3.98537102,19.952129748,1.57375403788,26.8041601173,33.5472370403,1.10361268073,0.0,1.10361268073
 08/12  10:00:00,88.370581967,3.89520538232,24.3499611247,0.72887491152,26.8041601173,32.583940337,1.1035755913,0.0,1.1035755913
 08/12  11:00:00,92.0151261556,3.60637649213,26.6773571206,0.0871596867908,26.8041601173,34.8316326447,1.10367036517,0.0,1.10367036517
 08/12  12:00:00,93.666028889,3.72104594052,29.5851456968,0.0,26.8041601173,33.5472370403,1.10365480375,0.0,1.10365480375
 08/12  13:00:00,94.8780811095,3.94695075457,33.140084312,0.0,26.8041601173,30.9784458315,1.10353458332,0.0,1.10353458332
 08/12  14:00:00,67.4555339379,3.81666213355,34.2574803842,0.0,8.04124803518,21.3317032909,1.10338275474,0.0,1.10338275474
 08/12  15:00:00,63.4859051336,3.65793166408,31.7309776537,0.0,8.04124803518,20.0473076865,1.1033401944,0.0,1.1033401944
 08/12  16:00:00,59.9199686754,3.53601510337,27.9658588551,0.0,8.04124803518,20.3684065876,1.10334498803,0.0,1.10334498803
 08/12  17:00:00,49.364934751,3.47923244668,25.1877567215,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309944998,0.0,1.10309944998
 08/12  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306665488,0.0,1.10306665488
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299777366,0.0,1.10299777366
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298410126,0.0,1.10298410126
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294548104,0.0,1.10294548104
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306955504,0.0,1.10306955504
 08/13  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294581515,0.0,1.10294581515
 08/13  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294075302,0.0,1.10294075302
 08/13  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302509968,0.0,1.10302509968
 08/13  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030347835,0.0,1.1030347835
 08/13  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294561717,0.0,1.10294561717
 08/13  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294600106,0.0,1.10294600106
 08/13  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307178294,0.0,1.10307178294
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294122955,0.0,1.10294122955
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298521993,0.0,1.10298521993
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298505394,0.0,1.10298505394
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  06:00:00,48.7942752751,3.54233549713,0.0,15.9720062333,5.36083202345,21.4433280938,1.10306185846,0.0,1.10306185846
 08/14  07:00:00,63.4373390851,3.47855226558,0.0,11.1860610228,16.0824960704,32.6817896323,1.10355158593,0.0,1.10355158593
 08/14  08:00:00,125.434291179,3.78261199461,0.0,2.99243849235,48.2474882111,70.4033123869,1.10411483523,0.0,1.10411483523
 08/14  09:00:00,117.370962954,3.61204324394,1.88129757587,1.56695287115,48.2474882111,62.0547409583,2.18856987998,0.0,2.18856987998
 08/14  10:00:00,120.054696672,3.59173493056,7.4731146951,0.605771189854,48.2474882111,60.1281475517,2.18892714354,0.0,2.18892714354
 08/14  11:00:00,126.327302978,3.7175578321,12.2745160577,0.0245598247232,48.2474882111,62.0547409583,2.18956175074,0.0,2.18956175074
 08/14  12:00:00,126.981399022,3.79331015173,13.4217681142,0.0,48.2474882111,61.5103924513,3.27528240397,0.0,3.27528240397
 08/14  13:00:00,128.649258803,3.91868281948,12.8144122148,0.0,48.2474882111,63.6602354638,2.19004159586,0.0,2.19004159586
 08/14  14:00:00,124.116974743,3.88368145808,11.8492174282,0.0,48.2474882111,60.1281475517,2.18871940535,0.0,2.18871940535
 08/14  15:00:00,124.437549084,3.95637320522,12.0971000223,0.0,48.2474882111,60.1281475517,2.1883135453,0.0,2.1883135453
 08/14  16:00:00,128.890641964,4.14761384997,13.4690621472,0.0,48.2474882111,63.0180376616,2.18900105065,0.0,2.18900105065
 08/14  17:00:00,118.697454864,4.12146320336,14.246939347,0.0,37.5258241642,62.7947880557,1.10378404747,0.0,1.10378404747
 08/14  18:00:00,77.9207494691,3.47855226558,11.6114180383,0.0,26.8041601173,36.0181789539,1.10360388948,0.0,1.10360388948
 08/14  19:00:00,72.4249599627,3.47855226558,8.68441974063,0.0,26.8041601173,33.4493877451,1.10337825066,0.0,1.10337825066
 08/14  20:00:00,63.5360348116,3.47855226558,5.42201410871,0.58664321785,16.0824960704,28.0885557216,1.10348169456,0.0,1.10348169456
 08/14  21:00:00,66.8256314865,3.47855226558,2.91033039083,2.73765254837,16.0824960704,26.8041601173,1.1030924733,0.0,1.1030924733
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298525787,0.0,1.10298525787
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298491946,0.0,1.10298491946
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298276346,0.0,1.10298276346
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,48.3632595429,3.5280919163,0.0,15.5552340818,5.36083202345,21.4433280938,1.10307011149,0.0,1.10307011149
 08/15  07:00:00,63.7253242502,3.47855226558,2.33858927736,9.13545691052,16.0824960704,32.6817896323,1.1035818191,0.0,1.1035818191
 08/15  08:00:00,133.621920323,3.83903944376,8.92261385725,2.20102632988,48.2474882111,70.4033123869,1.10425023813,0.0,1.10425023813
 08/15  09:00:00,126.930698143,3.65542031803,12.214452943,0.750155618034,48.2474882111,62.0547409583,2.18861312341,0.0,2.18861312341
 08/15  10:00:00,126.091239826,3.64221395017,13.9625267854,0.102423233186,48.2474882111,60.1281475517,2.1887138977,0.0,2.1887138977
 08/15  11:00:00,130.046467963,3.80099011774,15.9348085822,0.0,48.2474882111,62.0547409583,2.18933967365,0.0,2.18933967365
 08/15  12:00:00,131.771989145,3.92562132655,18.0800470623,0.0,48.2474882111,61.5103924513,3.27548401449,0.0,3.27548401449
 08/15  13:00:00,137.782286422,4.32894645605,21.5371761966,0.0,48.2474882111,63.6602354638,2.1901609825,0.0,2.1901609825
 08/15  14:00:00,137.283596928,4.4209309525,24.4785901189,0.0,48.2474882111,60.1281475517,2.18842670552,0.0,2.18842670552
 08/15  15:00:00,138.681704911,4.41445656068,25.8831724938,0.0,48.2474882111,60.1281475517,1.10413161041,0.0,1.10413161041
 08/15  16:00:00,143.449914247,4.67732618022,27.4986221,0.0,48.2474882111,63.0180376616,2.18911553337,0.0,2.18911553337
 08/15  17:00:00,131.710915956,4.46347309201,26.9183905503,0.0,37.5258241642,62.7947880557,2.18813072218,0.0,2.18813072218
 08/15  18:00:00,86.9202631159,3.4832359421,20.6062480086,0.0,26.8041601173,36.0181789539,1.10363785182,0.0,1.10363785182
 08/15  19:00:00,80.9807118217,3.47855226558,17.2401715996,0.0,26.8041601173,33.4493877451,1.10338239605,0.0,1.10338239605
 08/15  20:00:00,70.7202804321,3.47855226558,13.0699047881,0.122998158975,16.0824960704,28.0885557216,1.10349486914,0.0,1.10349486914
 08/15  21:00:00,72.344531459,3.47855226558,9.95376459203,1.2131183197,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303040648,0.0,1.10303040648
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298524411,0.0,1.10298524411
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298348617,0.0,1.10298348617
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304606191,0.0,1.10304606191
 08/16  06:00:00,43.8431913709,3.56686275175,0.444991402701,8.08407033845,5.36083202345,21.4433280938,1.10306074697,0.0,1.10306074697
 08/16  07:00:00,61.2294097415,3.47855226558,1.51172225767,7.46640942156,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/16  08:00:00,126.708984754,3.84946786194,2.85061280101,1.34966339929,48.2474882111,70.4033123869,2.18791830292,0.0,2.18791830292
 08/16  09:00:00,119.425078348,3.68316231102,4.96180423181,0.469442542088,48.2474882111,62.0547409583,2.18868403056,0.0,2.18868403056
 08/16  10:00:00,119.619829065,3.6852512564,7.53466663399,0.0158353176067,48.2474882111,60.1281475517,2.18874743981,0.0,2.18874743981
 08/16  11:00:00,123.758330243,3.81919649019,9.62846448909,0.0,48.2474882111,62.0547409583,2.1894457629,0.0,2.1894457629
 08/16  12:00:00,124.506246784,3.93636604769,10.8035599796,0.0,48.2474882111,61.5103924513,2.19018526812,0.0,2.19018526812
 08/16  13:00:00,128.535208673,4.42782521127,12.1912196924,0.0,48.2474882111,63.6602354638,3.27517356409,0.0,3.27517356409
 08/16  14:00:00,125.916831471,4.5294672181,13.0032883962,0.0,48.2474882111,60.1281475517,2.18842592752,0.0,2.18842592752
 08/16  15:00:00,124.396069065,4.57734436109,11.4346488469,0.0,48.2474882111,60.1281475517,1.10398225506,0.0,1.10398225506
 08/16  16:00:00,122.086430158,4.46189106943,6.35057312206,0.0,48.2474882111,63.0180376616,2.18887715016,0.0,2.18887715016
 08/16  17:00:00,105.136817284,4.24115644971,0.566608520008,0.0,37.5258241642,62.7947880557,2.18808063201,0.0,2.18808063201
 08/16  18:00:00,66.3093314308,3.47855226558,0.0,0.0,26.8041601173,36.0181789539,1.10366925641,0.0,1.10366925641
 08/16  19:00:00,64.3133239234,3.47855226558,0.0,0.572783701377,26.8041601173,33.4493877451,1.10338423945,0.0,1.10338423945
 08/16  20:00:00,62.4941022215,3.47855226558,0.0,4.96672473646,16.0824960704,28.0885557216,1.10350530742,0.0,1.10350530742
 08/16  21:00:00,69.0490887888,3.47855226558,0.0,7.87144024146,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298583731,0.0,1.10298583731
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298491042,0.0,1.10298491042
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298248847,0.0,1.10298248847
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311192766,0.0,1.10311192766
 08/17  06:00:00,63.9442907153,3.51310493287,0.0,28.6839189044,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,72.5502895775,3.47855226558,0.0,20.2990115152,16.0824960704,32.6817896323,1.10349715259,0.0,1.10349715259
 08/17  08:00:00,128.174445812,3.80734217696,0.0,5.70786294311,48.2474882111,70.4033123869,2.1883904483,0.0,2.1883904483
 08/17  09:00:00,117.357112263,3.62766719747,0.0,3.41877580234,48.2474882111,62.0547409583,2.18870185789,0.0,2.18870185789
 08/17  10:00:00,114.258139952,3.59390981419,0.0,2.28015428071,48.2474882111,60.1281475517,2.18876991973,0.0,2.18876991973
 08/17  11:00:00,116.196492776,3.68181457993,0.0,2.2040089326,48.2474882111,62.0547409583,2.18951380707,0.0,2.18951380707
 08/17  12:00:00,115.791298605,3.77044598397,0.0,2.25453186415,48.2474882111,61.5103924513,2.19031701966,0.0,2.19031701966
 08/17  13:00:00,116.815894327,3.79991758265,0.0,1.09981297541,48.2474882111,63.6602354638,3.27515590077,0.0,3.27515590077
 08/17  14:00:00,112.615979455,3.68600101172,0.0,0.54590258614,48.2474882111,60.1281475517,2.18835782032,0.0,2.18835782032
 08/17  15:00:00,112.664003251,3.69976384699,0.0,0.580163547236,48.2474882111,60.1281475517,1.10411927761,0.0,1.10411927761
 08/17  16:00:00,115.848321733,3.8317669892,0.0,0.742588777074,48.2474882111,63.0180376616,2.18938896406,0.0,2.18938896406
 08/17  17:00:00,107.033343354,3.93448821266,0.0,2.76980282757,37.5258241642,62.7947880557,2.18775306596,0.0,2.18775306596
 08/17  18:00:00,72.6790879221,3.47855226558,0.0,6.36975649123,26.8041601173,36.0181789539,1.10369627926,0.0,1.10369627926
 08/17  19:00:00,72.9474256701,3.47855226558,0.0,9.20688544805,26.8041601173,33.4493877451,1.10338274259,0.0,1.10338274259
 08/17  20:00:00,73.3657753347,3.47855226558,0.0,15.8383978497,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/17  21:00:00,80.5321998006,3.47855226558,0.0,19.3545512533,16.0824960704,26.8041601173,1.1033035634,0.0,1.1033035634
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298512978,0.0,1.10298512978
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029847647,0.0,1.1029847647
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298260954,0.0,1.10298260954
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309954865,0.0,1.10309954865
 08/18  06:00:00,79.7054771496,3.47855226558,0.0,44.4796580059,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,80.3921138558,3.47855226558,0.0,28.1408357935,16.0824960704,32.6817896323,1.26192674996,0.15844400263,1.10348274733
 08/18  08:00:00,132.249412921,3.81740712012,0.0,9.77276510926,48.2474882111,70.4033123869,2.18835501942,0.0,2.18835501942
 08/18  09:00:00,120.542948757,3.72446430421,0.455131713931,6.05268347496,48.2474882111,62.0547409583,2.18871908748,0.0,2.18871908748
 08/18  10:00:00,119.808401003,3.69340761365,4.12597168233,3.6049458501,48.2474882111,60.1281475517,1.10429521567,0.0,1.10429521567
 08/18  11:00:00,124.218214372,3.66955866844,8.02275118593,2.21523525386,48.2474882111,62.0547409583,3.27394141452,0.0,3.27394141452
 08/18  12:00:00,126.103987403,3.83914431508,10.6540366856,1.84448564627,48.2474882111,61.5103924513,2.19046876755,0.0,2.19046876755
 08/18  13:00:00,129.089412566,4.10631341811,12.6404853913,0.426449988094,48.2474882111,63.6602354638,3.27513385997,0.0,3.27513385997
 08/18  14:00:00,126.387737897,4.00836254271,13.985596353,0.00970314446073,48.2474882111,60.1281475517,1.10414027643,0.0,1.10414027643
 08/18  15:00:00,125.891085282,3.94278358495,13.5642258403,0.0,48.2474882111,60.1281475517,2.18839921102,0.0,2.18839921102
 08/18  16:00:00,127.314362143,3.91117468355,12.1292214923,0.0,48.2474882111,63.0180376616,2.18913204684,0.0,2.18913204684
 08/18  17:00:00,115.272968478,3.99657484738,10.9473413165,0.0,37.5258241642,62.7947880557,1.10384519536,0.0,1.10384519536
 08/18  18:00:00,72.8552126136,3.52939902546,6.49503442284,0.0,26.8041601173,36.0181789539,2.18739671765,0.0,2.18739671765
 08/18  19:00:00,64.6911024375,3.49690817514,0.853959423891,0.0782468820069,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/18  20:00:00,59.639974274,3.47855226558,0.0,2.11259678893,16.0824960704,28.0885557216,1.10352008537,0.0,1.10352008537
 08/18  21:00:00,67.2887790614,3.47855226558,0.0,6.1111305141,16.0824960704,26.8041601173,1.10313822466,0.0,1.10313822466
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298502562,0.0,1.10298502562
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298481606,0.0,1.10298481606
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298237045,0.0,1.10298237045
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311057109,0.0,1.10311057109
 08/19  06:00:00,63.5666961867,3.47855226558,0.0,28.340877043,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,56.8814886307,3.47855226558,2.74963122071,18.7031225154,5.36083202345,26.5809105114,1.10321667608,0.0,1.10321667608
 08/19  08:00:00,79.7551745586,3.47855226558,8.58370927575,9.5807680733,26.8041601173,31.2995447326,1.10340619841,0.0,1.10340619841
 08/19  09:00:00,81.2119244224,3.47855226558,11.6142531876,5.75928171754,26.8041601173,33.5472370403,1.10369554962,0.0,1.10369554962
 08/19  10:00:00,79.9013951496,3.47855226558,13.2041860808,3.82211625476,26.8041601173,32.583940337,1.10352146907,0.0,1.10352146907
 08/19  11:00:00,82.2918506928,3.47855226558,14.7337014484,2.43536412281,26.8041601173,34.8316326447,1.10377628209,0.0,1.10377628209
 08/19  12:00:00,80.5340410554,3.47855226558,14.97617016,1.71948137812,26.8041601173,33.5472370403,1.10360107728,0.0,1.10360107728
 08/19  13:00:00,76.7433183794,3.47855226558,14.5658213689,0.907898702052,26.8041601173,30.9784458315,1.10358754235,0.0,1.10358754235
 08/19  14:00:00,48.0132977155,3.47855226558,14.101018991,1.05233503881,8.04124803518,21.3317032909,1.10338558127,0.0,1.10338558127
 08/19  15:00:00,46.0335854845,3.47855226558,14.3597853802,0.098252022879,8.04124803518,20.0473076865,1.10333890747,0.0,1.10333890747
 08/19  16:00:00,47.1322844742,3.47855226558,14.9975619324,0.238075559322,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/19  17:00:00,41.6547952791,3.47855226558,15.6912500269,1.78704740378,2.68041601173,18.0090894769,1.10319662865,0.0,1.10319662865
 08/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305646116,0.0,1.10305646116
 08/19  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306611648,0.0,1.10306611648
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298430785,0.0,1.10298430785
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296386102,0.0,1.10296386102
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029452214,0.0,1.1029452214
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306972167,0.0,1.10306972167
 08/20  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294553787,0.0,1.10294553787
 08/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298040296,0.0,1.10298040296
 08/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302033769,0.0,1.10302033769
 08/20  13:00:00,22.9815009215,0.60145204997,3.60869669536,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,31.805513108,1.75227406388,11.281886868,0.0,2.68041601173,16.0824960704,1.10308377511,0.0,1.10308377511
 08/20  15:00:00,21.753864778,0.400968033313,2.58154456853,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,32.2012761801,1.80988240504,11.6200415989,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,26.1415478102,1.00223935998,6.36795627404,0.0,2.68041601173,16.0824960704,1.10300224944,0.0,1.10300224944
 08/20  18:00:00,36.015323662,2.54617777328,14.6977937125,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,21.1693035931,0.379365055925,2.01858636093,0.0,2.68041601173,16.0824960704,1.10294637694,0.0,1.10294637694
 08/20  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300299736,0.0,1.10300299736
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294221283,0.0,1.10294221283
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298479551,0.0,1.10298479551
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304283017,0.0,1.10304283017
 08/21  06:00:00,59.3149978825,3.47855226558,0.0,24.0891787389,5.36083202345,21.4433280938,1.1030567034,0.0,1.1030567034
 08/21  07:00:00,67.1711858137,3.47855226558,0.0,14.9199077514,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/21  08:00:00,129.219754224,4.04599553946,2.77609883166,3.73841916115,48.2474882111,70.4033123869,2.18787110524,0.0,2.18787110524
 08/21  09:00:00,125.789062885,4.04773155269,9.27089003155,2.15977203775,48.2474882111,62.0547409583,2.18865393174,0.0,2.18865393174
 08/21  10:00:00,127.73681283,3.93220868463,14.4751993819,0.945328906384,48.2474882111,60.1281475517,2.18871540735,0.0,2.18871540735
 08/21  11:00:00,133.398373392,3.85671324449,19.0304153939,0.200575490098,48.2474882111,62.0547409583,2.18941300217,0.0,2.18941300217
 08/21  12:00:00,137.577732944,4.2592138683,23.4895032321,0.0626950874328,48.2474882111,61.5103924513,2.19015122595,0.0,2.19015122595
 08/21  13:00:00,143.500426759,4.63202956703,26.9522334233,0.0,48.2474882111,63.6602354638,3.27511661694,0.0,3.27511661694
 08/21  14:00:00,142.073710843,4.55773714956,29.1318978368,0.0,48.2474882111,60.1281475517,2.18838755437,0.0,2.18838755437
 08/21  15:00:00,143.135341335,4.53443961238,30.2168258658,0.0,48.2474882111,60.1281475517,1.10424580774,0.0,1.10424580774
 08/21  16:00:00,148.867270853,5.09913072773,32.4941741586,0.0,48.2474882111,63.0180376616,2.18883581476,0.0,2.18883581476
 08/21  17:00:00,138.427477978,5.18643839305,32.9119872706,0.0,37.5258241642,62.7947880557,2.18804060684,0.0,2.18804060684
 08/21  18:00:00,92.7339281892,3.97169119034,25.9314578336,0.0,26.8041601173,36.0181789539,1.10365119356,0.0,1.10365119356
 08/21  19:00:00,84.1440216001,3.63387942178,20.2481542219,0.0,26.8041601173,33.4493877451,1.10336916265,0.0,1.10336916265
 08/21  20:00:00,74.0989570629,3.47855226558,14.0533503548,0.0508958897519,16.0824960704,28.0885557216,1.10348938779,0.0,1.10348938779
 08/21  21:00:00,70.7965452632,3.47855226558,9.0631838592,0.555712856709,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298441867,0.0,1.10298441867
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298476629,0.0,1.10298476629
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298505038,0.0,1.10298505038
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310539868,0.0,1.10310539868
 08/22  06:00:00,45.3556174964,3.53590638247,0.455193592059,9.61725064379,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,63.4496573842,3.47855226558,1.54009434673,9.6582849752,16.0824960704,32.6817896323,1.10355838982,0.0,1.10355838982
 08/22  08:00:00,127.271854766,3.81725681797,2.84351904964,1.95183820602,48.2474882111,70.4033123869,2.18844557106,0.0,2.18844557106
 08/22  09:00:00,121.577027621,3.64620413221,7.09376605866,0.526388166309,48.2474882111,62.0547409583,2.18880293346,0.0,2.18880293346
 08/22  10:00:00,125.197223684,3.62193900177,13.1630941116,0.0281147137775,48.2474882111,60.1281475517,2.18872262847,0.0,2.18872262847
 08/22  11:00:00,133.537396348,3.87164938944,19.3550776952,0.0,48.2474882111,62.0547409583,2.18946291444,0.0,2.18946291444
 08/22  12:00:00,136.408136757,4.23189599917,22.4099200016,0.0,48.2474882111,61.5103924513,2.19026597636,0.0,2.19026597636
 08/22  13:00:00,139.328579198,4.54522372839,22.8671917009,0.0,48.2474882111,63.6602354638,3.27507930527,0.0,3.27507930527
 08/22  14:00:00,135.67447574,4.60830724797,22.6820926348,0.0,48.2474882111,60.1281475517,2.18830923168,0.0,2.18830923168
 08/22  15:00:00,135.794417014,4.56473869076,22.8456024663,0.0,48.2474882111,60.1281475517,1.10409380778,0.0,1.10409380778
 08/22  16:00:00,139.720513161,4.66546808219,23.7810791116,0.0,48.2474882111,63.0180376616,2.18933428985,0.0,2.18933428985
 08/22  17:00:00,129.326281408,4.66748383528,24.3297452591,0.0,37.5258241642,62.7947880557,2.18770623966,0.0,2.18770623966
 08/22  18:00:00,84.3805604438,3.56217412597,17.9876071526,0.0,26.8041601173,36.0181789539,1.10367435702,0.0,1.10367435702
 08/22  19:00:00,75.1390089852,3.47927416037,11.3977468684,0.0,26.8041601173,33.4493877451,1.10336473518,0.0,1.10336473518
 08/22  20:00:00,64.0494338798,3.47855226558,3.52571481665,0.529008244805,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/22  21:00:00,63.5247719934,3.47855226558,0.0,2.34712344614,16.0824960704,26.8041601173,1.10328893901,0.0,1.10328893901
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298261891,0.0,1.10298261891
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102984549,0.0,1.102984549
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298516595,0.0,1.10298516595
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311530186,0.0,1.10311530186
 08/23  06:00:00,54.6477372887,3.53156701229,0.0,19.3689033983,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,65.8153991484,3.47855226558,0.0,13.5641210861,16.0824960704,32.6817896323,1.10363525545,0.0,1.10363525545
 08/23  08:00:00,126.757354484,3.97411544348,0.0,4.12399834872,48.2474882111,70.4033123869,2.18829914618,0.0,2.18829914618
 08/23  09:00:00,117.070491269,3.98886013581,0.134501360439,2.63646050899,48.2474882111,62.0547409583,2.1886660461,0.0,2.1886660461
 08/23  10:00:00,119.372372424,3.89743021936,5.75709622858,1.33377011967,48.2474882111,60.1281475517,1.10426928731,0.0,1.10426928731
 08/23  11:00:00,127.760640061,3.88630302591,13.2510449561,0.312622815377,48.2474882111,62.0547409583,3.27386257111,0.0,3.27386257111
 08/23  12:00:00,133.02850899,4.12587873909,19.0252476077,0.111061886621,48.2474882111,61.5103924513,2.19041335722,0.0,2.19041335722
 08/23  13:00:00,141.461675596,4.7284056815,24.8171061452,0.0,48.2474882111,63.6602354638,3.27505565826,0.0,3.27505565826
 08/23  14:00:00,142.357002739,4.81184742938,29.1610794525,0.0,48.2474882111,60.1281475517,1.10411536766,0.0,1.10411536766
 08/23  15:00:00,140.68800959,4.78699557961,27.5169381536,0.0,48.2474882111,60.1281475517,2.18834825952,0.0,2.18834825952
 08/23  16:00:00,139.095914416,4.93835307197,22.8835953774,0.0,48.2474882111,63.0180376616,2.1890801397,0.0,2.1890801397
 08/23  17:00:00,122.172784187,4.47792400831,17.3658078645,0.0,37.5258241642,62.7947880557,1.10382253747,0.0,1.10382253747
 08/23  18:00:00,78.2549351012,3.51707520748,11.9070807285,0.0,26.8041601173,36.0181789539,2.18728980643,0.0,2.18728980643
 08/23  19:00:00,71.5577893641,3.49975752688,7.79604388072,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/23  20:00:00,63.4932918172,3.47855226558,3.22803775027,0.270543248556,16.0824960704,28.0885557216,1.10349656133,0.0,1.10349656133
 08/23  21:00:00,62.8381831442,3.47855226558,0.107066865259,1.55346773163,16.0824960704,26.8041601173,1.10312862442,0.0,1.10312862442
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298252083,0.0,1.10298252083
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029846026,0.0,1.1029846026
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029852,0.0,1.1029852
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310275264,0.0,1.10310275264
 08/24  06:00:00,61.0034881958,3.53154984558,0.0,23.2573381389,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  07:00:00,66.4039215272,3.47855226558,0.418876172996,13.7337672919,16.0824960704,32.6817896323,1.10350793827,0.0,1.10350793827
 08/24  08:00:00,133.962266269,3.8345337242,8.76952478357,2.69896706957,48.2474882111,70.4033123869,2.18847084534,0.0,2.18847084534
 08/24  09:00:00,130.230725837,3.78426847895,15.020114364,1.11567373047,48.2474882111,62.0547409583,1.10425143606,0.0,1.10425143606
 08/24  10:00:00,131.396990129,3.84147221142,18.8546253215,0.316816739329,48.2474882111,60.1281475517,2.18885748885,0.0,2.18885748885
 08/24  11:00:00,137.013872822,3.99993111774,22.7032724406,0.0,48.2474882111,62.0547409583,2.18928570545,0.0,2.18928570545
 08/24  12:00:00,141.289353113,4.41222332057,27.1108090362,0.0,48.2474882111,61.5103924513,3.2752417804,0.0,3.2752417804
 08/24  13:00:00,149.331144505,5.06399880893,32.3509819271,0.0,48.2474882111,63.6602354638,3.27499897458,0.0,3.27499897458
 08/24  14:00:00,149.901616871,5.21113702963,36.3064039845,0.0,48.2474882111,60.1281475517,1.10420898044,0.0,1.10420898044
 08/24  15:00:00,152.071812716,5.32789281738,38.3598440421,0.0,48.2474882111,60.1281475517,2.18811823682,0.0,2.18811823682
 08/24  16:00:00,157.541274109,5.86636992168,40.4009382203,0.0,48.2474882111,63.0180376616,2.18916709661,0.0,2.18916709661
 08/24  17:00:00,145.424633592,5.54181334084,39.5537679375,0.0,37.5258241642,62.7947880557,1.10382854353,0.0,1.10382854353
 08/24  18:00:00,95.3389032962,3.98327285023,28.5248512807,0.0,26.8041601173,36.0181789539,1.10367328103,0.0,1.10367328103
 08/24  19:00:00,83.4752657377,3.61393163183,19.5993461494,0.0,26.8041601173,33.4493877451,1.10347015255,0.0,1.10347015255
 08/24  20:00:00,72.2260156107,3.47916654434,12.2287021132,0.00198840044717,16.0824960704,28.0885557216,1.10352753663,0.0,1.10352753663
 08/24  21:00:00,70.3880665843,3.47855226558,8.90339820848,0.307019828546,16.0824960704,26.8041601173,1.10311412792,0.0,1.10311412792
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298309281,0.0,1.10298309281
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298491019,0.0,1.10298491019
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298514428,0.0,1.10298514428
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  06:00:00,48.0951047182,3.58622211806,0.0,10.2942823887,5.36083202345,21.4433280938,1.10311323579,0.0,1.10311323579
 08/25  07:00:00,60.6206421832,3.47855226558,2.48694186024,5.88242226065,16.0824960704,32.6817896323,1.10362005738,0.0,1.10362005738
 08/25  08:00:00,137.745536622,4.38770858397,13.5722975362,1.12628980984,48.2474882111,70.4033123869,2.18834212645,0.0,2.18834212645
 08/25  09:00:00,135.26659742,4.46751211997,20.3682938192,0.120122217668,48.2474882111,62.0547409583,1.10438798088,0.0,1.10438798088
 08/25  10:00:00,137.308784949,4.39812025553,24.5265888368,0.0,48.2474882111,60.1281475517,2.18862486767,0.0,2.18862486767
 08/25  11:00:00,146.10537939,4.73520578974,31.0595043371,0.0,48.2474882111,62.0547409583,2.18904627063,0.0,2.18904627063
 08/25  12:00:00,149.844288962,4.95664626483,35.1213219403,0.0,48.2474882111,61.5103924513,3.27525790491,0.0,3.27525790491
 08/25  13:00:00,161.1653523,6.17167822683,43.0775103038,0.0,48.2474882111,63.6602354638,2.18991720413,0.0,2.18991720413
 08/25  14:00:00,161.784524341,6.34389855214,47.0565499319,0.0,48.2474882111,60.1281475517,2.18871488453,0.0,2.18871488453
 08/25  15:00:00,163.517139956,6.49046817533,48.642595924,0.0,48.2474882111,60.1281475517,2.18845106461,0.0,2.18845106461
 08/25  16:00:00,168.156396767,7.09223014983,49.7902006499,0.0,48.2474882111,63.0180376616,2.1892254669,0.0,2.1892254669
 08/25  17:00:00,154.392374452,6.8154929196,47.2478292186,0.0,37.5258241642,62.7947880557,1.10388404063,0.0,1.10388404063
 08/25  18:00:00,101.822287373,4.80251429645,34.1889939112,0.0,26.8041601173,36.0181789539,1.10369371678,0.0,1.10369371678
 08/25  19:00:00,88.7275987209,4.0872500656,24.3783606988,0.0,26.8041601173,33.4493877451,1.10338611745,0.0,1.10338611745
 08/25  20:00:00,79.5987163958,3.56598262574,17.049241884,0.0,16.0824960704,28.0885557216,1.10346501385,0.0,1.10346501385
 08/25  21:00:00,73.9640116878,3.50484441256,12.7281577625,0.0319132310001,16.0824960704,26.8041601173,1.10310354448,0.0,1.10310354448
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298415978,0.0,1.10298415978
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029853112,0.0,1.1029853112
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298457822,0.0,1.10298457822
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,46.3596283667,3.59244812593,0.0,8.55258002942,5.36083202345,21.4433280938,1.10306320215,0.0,1.10306320215
 08/26  07:00:00,42.0183969658,3.47855226558,0.115083226714,6.47457884453,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,67.9892070126,3.47855226558,2.92073421279,3.4777755902,26.8041601173,31.2995447326,1.10331950163,0.0,1.10331950163
 08/26  09:00:00,72.9862497595,3.52364130772,6.65524411683,2.44752708328,26.8041601173,33.5472370403,1.10367095895,0.0,1.10367095895
 08/26  10:00:00,74.7510391442,3.57658134942,10.2464123829,1.53150486345,26.8041601173,32.583940337,1.10356752478,0.0,1.10356752478
 08/26  11:00:00,79.4998957188,3.49946663108,13.5624449795,0.793751252061,26.8041601173,34.8316326447,2.18733623346,0.0,2.18733623346
 08/26  12:00:00,80.3481864398,3.7533849984,15.9753840957,0.259580093927,26.8041601173,33.5472370403,1.10363652603,0.0,1.10363652603
 08/26  13:00:00,78.6576451012,3.90843766422,16.918011917,0.0401494770878,26.8041601173,30.9784458315,1.10350023308,0.0,1.10350023308
 08/26  14:00:00,50.1923563681,3.72521158552,16.9634128941,0.122340468355,8.04124803518,21.3317032909,1.10337614007,0.0,1.10337614007
 08/26  15:00:00,48.4992045607,3.56926940237,16.8329393425,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/26  16:00:00,48.584840081,3.49202440751,16.6747209566,0.0,8.04124803518,20.3684065876,1.10338982302,0.0,1.10338982302
 08/26  17:00:00,40.9798300378,3.48202613246,16.7411669993,0.0586913232266,2.68041601173,18.0090894769,1.10305791218,0.0,1.10305791218
 08/26  18:00:00,24.2060412796,1.02894044165,4.40574866176,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,20.9315991309,0.467585195012,1.69266175968,0.0,2.68041601173,16.0824960704,1.10313392765,0.0,1.10313392765
 08/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314281715,0.0,1.10314281715
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298388391,0.0,1.10298388391
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294590189,0.0,1.10294590189
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029401408,0.0,1.1029401408
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029437431,0.0,1.1029437431
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294496502,0.0,1.10294496502
 08/27  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302778592,0.0,1.10302778592
 08/27  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312906402,0.0,1.10312906402
 08/27  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297853738,0.0,1.10297853738
 08/27  16:00:00,22.251221317,0.801845704975,2.67802343579,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,23.8345452055,1.26270593066,3.8004870986,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,21.1997165188,0.701603696647,1.72676064598,0.0,2.68041601173,16.0824960704,1.10298249693,0.0,1.10298249693
 08/27  19:00:00,21.1351553843,1.12243940832,1.24136379981,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294446031,0.0,1.10294446031
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294520496,0.0,1.10294520496
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298224894,0.0,1.10298224894
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298522387,0.0,1.10298522387
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309276584,0.0,1.10309276584
 08/28  06:00:00,70.2583933344,3.4886441419,0.0,32.5551489811,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  07:00:00,72.3538834323,3.47855226558,0.0,20.1026053699,16.0824960704,32.6817896323,1.10346963007,0.0,1.10346963007
 08/28  08:00:00,128.100756407,3.81305842213,0.245311707561,5.38314558562,48.2474882111,70.4033123869,2.18832750354,0.0,2.18832750354
 08/28  09:00:00,121.374913136,3.83373431298,4.39808268839,2.83242687139,48.2474882111,62.0547409583,2.18869571454,0.0,2.18869571454
 08/28  10:00:00,122.595570183,3.78367031785,8.94141939342,1.48640461524,48.2474882111,60.1281475517,1.1042854024,0.0,1.1042854024
 08/28  11:00:00,127.510658793,3.83663384461,12.8166669472,0.546688737712,48.2474882111,62.0547409583,3.27392007075,0.0,3.27392007075
 08/28  12:00:00,130.59062435,4.22315467384,16.1889489588,0.41219996054,48.2474882111,61.5103924513,2.19046180297,0.0,2.19046180297
 08/28  13:00:00,135.517397363,4.53986931695,19.0613642767,0.0,48.2474882111,63.6602354638,3.27513234329,0.0,3.27513234329
 08/28  14:00:00,134.240203192,4.52226182016,21.3338655154,0.0,48.2474882111,60.1281475517,1.10414069933,0.0,1.10414069933
 08/28  15:00:00,134.890880433,4.42171436704,22.0850902094,0.0,48.2474882111,60.1281475517,2.18840774905,0.0,2.18840774905
 08/28  16:00:00,139.114856359,4.65606533718,23.1848250554,0.0,48.2474882111,63.0180376616,2.18914227396,0.0,2.18914227396
 08/28  17:00:00,127.757504965,4.53134886831,22.8971037825,0.0,37.5258241642,62.7947880557,1.10385026636,0.0,1.10385026636
 08/28  18:00:00,81.805277906,3.58080972031,15.3936890205,0.0,26.8041601173,36.0181789539,2.18740936438,0.0,2.18740936438
 08/28  19:00:00,72.9966126412,3.47855226558,9.25607241918,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/28  20:00:00,65.2133269657,3.47855226558,2.18499196279,0.566290851251,16.0824960704,28.0885557216,1.10352715432,0.0,1.10352715432
 08/28  21:00:00,63.5416225111,3.47855226558,0.0,2.36397396384,16.0824960704,26.8041601173,1.10314134833,0.0,1.10314134833
