Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298549048,0.0,1.10298549048
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298433996,0.0,1.10298433996
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298415833,0.0,1.10298415833
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311425303,0.0,1.10311425303
 08/29  06:00:00,54.7018618218,3.52249365159,0.0,16.9647679589,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,65.0505304221,3.47855226558,0.0,12.7992523598,16.0824960704,32.6817896323,1.10353884539,0.0,1.10353884539
 08/29  08:00:00,127.243457453,3.82242012172,2.12756287911,2.63423376058,48.2474882111,70.4033123869,2.18853754466,0.0,2.18853754466
 08/29  09:00:00,121.670659587,3.64732812286,6.49614566239,1.21651653828,48.2474882111,62.0547409583,2.18851610723,0.0,2.18851610723
 08/29  10:00:00,122.748123154,3.66540818865,10.3012297256,0.397409382453,48.2474882111,60.1281475517,1.10445288928,0.0,1.10445288928
 08/29  11:00:00,128.510990195,3.99318770947,14.1799927938,0.0271404282945,48.2474882111,62.0547409583,3.27396772133,0.0,3.27396772133
 08/29  12:00:00,131.520067254,4.42120924238,17.331420691,0.0011165638437,48.2474882111,61.5103924513,2.1902763745,0.0,2.1902763745
 08/29  13:00:00,136.822242453,4.92095616858,19.9851225159,0.0,48.2474882111,63.6602354638,3.27486748955,0.0,3.27486748955
 08/29  14:00:00,134.720909858,4.90475229089,21.4320817102,0.0,48.2474882111,60.1281475517,1.10426806823,0.0,1.10426806823
 08/29  15:00:00,135.006741879,4.89810275673,21.7245632653,0.0,48.2474882111,60.1281475517,2.18823302557,0.0,2.18823302557
 08/29  16:00:00,138.698948701,5.2570185909,22.1679641429,0.0,48.2474882111,63.0180376616,2.18896852918,0.0,2.18896852918
 08/29  17:00:00,126.893762427,5.17076515205,21.3939449606,0.0,37.5258241642,62.7947880557,1.10388782951,0.0,1.10388782951
 08/29  18:00:00,83.3502092085,3.96475771378,16.5546723295,0.0,26.8041601173,36.0181789539,1.10367198767,0.0,1.10367198767
 08/29  19:00:00,76.4730985729,3.65660161329,12.5545090032,0.0,26.8041601173,33.4493877451,1.10352146102,0.0,1.10352146102
 08/29  20:00:00,71.1665112383,3.47855226558,8.41633455151,0.288132535063,16.0824960704,28.0885557216,1.10352462097,0.0,1.10352462097
 08/29  21:00:00,67.3550817101,3.47855226558,5.15465215832,1.02278100451,16.0824960704,26.8041601173,1.10311505619,0.0,1.10311505619
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298430644,0.0,1.10298430644
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298566147,0.0,1.10298566147
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298497871,0.0,1.10298497871
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  06:00:00,50.5551381452,3.54813785208,0.0,12.7924000818,5.36083202345,21.4433280938,1.10315748809,0.0,1.10315748809
 08/30  07:00:00,60.6523447322,3.47855226558,0.405286760575,7.99577990928,16.0824960704,32.6817896323,1.10362168002,0.0,1.10362168002
 08/30  08:00:00,129.162752781,3.99193148121,4.54093527762,1.97064533012,48.2474882111,70.4033123869,2.188496264,0.0,2.188496264
 08/30  09:00:00,124.325689511,4.02176599373,9.15820856398,0.835045689611,48.2474882111,62.0547409583,1.10421575305,0.0,1.10421575305
 08/30  10:00:00,126.23791729,4.00417157615,13.7189385296,0.130731326894,48.2474882111,60.1281475517,2.18878689026,0.0,2.18878689026
 08/30  11:00:00,132.833479428,4.22208140169,18.3007287631,0.0,48.2474882111,62.0547409583,2.18922227126,0.0,2.18922227126
 08/30  12:00:00,136.495492712,4.47445727262,22.2547146828,0.0,48.2474882111,61.5103924513,3.27516595027,0.0,3.27516595027
 08/30  13:00:00,145.241832433,5.21704011083,28.108628553,0.0,48.2474882111,63.6602354638,2.19010550459,0.0,2.19010550459
 08/30  14:00:00,146.517298946,5.41109018766,32.722132901,0.0,48.2474882111,60.1281475517,2.18890617319,0.0,2.18890617319
 08/30  15:00:00,148.054210655,5.46977340605,34.2003613919,0.0,48.2474882111,60.1281475517,2.18831594402,0.0,2.18831594402
 08/30  16:00:00,152.060229592,5.85087145048,34.9353921743,0.0,48.2474882111,63.0180376616,2.18943746085,0.0,2.18943746085
 08/30  17:00:00,138.789493102,5.51711551329,32.9433252747,0.0,37.5258241642,62.7947880557,1.10381907077,0.0,1.10381907077
 08/30  18:00:00,90.2368278695,3.95583196935,23.4502167349,0.0,26.8041601173,36.0181789539,1.10366557684,0.0,1.10366557684
 08/30  19:00:00,84.9922334395,3.60267951944,18.6602326303,0.0,26.8041601173,33.4493877451,1.10346387368,0.0,1.10346387368
 08/30  20:00:00,76.914646719,3.47923160327,14.4519232296,0.0,16.0824960704,28.0885557216,1.10344180065,0.0,1.10344180065
 08/30  21:00:00,74.3987657668,3.47855226558,12.9908927035,0.230224515962,16.0824960704,26.8041601173,1.10311305721,0.0,1.10311305721
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298340724,0.0,1.10298340724
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029850477,0.0,1.1029850477
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298581411,0.0,1.10298581411
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  06:00:00,45.3445350968,3.61211290266,0.0,7.51782198281,5.36083202345,21.4433280938,1.10311262056,0.0,1.10311262056
 08/31  07:00:00,59.8251813608,3.47855226558,0.0,7.5739032985,16.0824960704,32.6817896323,1.10353222681,0.0,1.10353222681
 08/31  08:00:00,125.761844769,3.87616233645,1.81212057078,1.41432116932,48.2474882111,70.4033123869,2.18835234269,0.0,2.18835234269
 08/31  09:00:00,122.894101126,3.73124884782,8.46883491292,0.383348101834,48.2474882111,62.0547409583,1.10439696403,0.0,1.10439696403
 08/31  10:00:00,127.759061731,3.73384433481,15.6411415396,0.0,48.2474882111,60.1281475517,2.18864793218,0.0,2.18864793218
 08/31  11:00:00,136.642075065,4.098587471,22.2328183301,0.0,48.2474882111,62.0547409583,2.18907930347,0.0,2.18907930347
 08/31  12:00:00,138.405695137,4.23624714905,24.4031272319,0.0,48.2474882111,61.5103924513,3.27532898829,0.0,3.27532898829
 08/31  13:00:00,142.801317877,5.00364561023,25.8815084983,0.0,48.2474882111,63.6602354638,2.18997122341,0.0,2.18997122341
 08/31  14:00:00,137.989746834,4.82947408487,24.776196892,0.0,48.2474882111,60.1281475517,2.18877450552,0.0,2.18877450552
 08/31  15:00:00,139.167175872,5.09174067771,25.6913593376,0.0,48.2474882111,60.1281475517,2.18838085951,0.0,2.18838085951
 08/31  16:00:00,143.666744849,5.36924616809,27.0235327142,0.0,48.2474882111,63.0180376616,2.18930378258,0.0,2.18930378258
 08/31  17:00:00,132.061075441,4.9976551844,26.7343679423,0.0,37.5258241642,62.7947880557,1.10392001856,0.0,1.10392001856
 08/31  18:00:00,86.9176668249,3.61119954912,20.4756881105,0.0,26.8041601173,36.0181789539,1.1036140145,0.0,1.1036140145
 08/31  19:00:00,82.4452588144,3.55583471331,16.1601028113,0.0,26.8041601173,33.4493877451,1.10341581247,0.0,1.10341581247
 08/31  20:00:00,74.2185192426,3.47855226558,11.5737445863,0.18273050457,16.0824960704,28.0885557216,1.10349638834,0.0,1.10349638834
 08/31  21:00:00,70.1349382593,3.47855226558,7.86786494273,1.08942476928,16.0824960704,26.8041601173,1.10311681935,0.0,1.10311681935
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298390397,0.0,1.10298390397
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298502042,0.0,1.10298502042
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298595914,0.0,1.10298595914
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,55.2816374788,3.61752016922,8.93984567919,6.04233808572,5.36083202345,21.4433280938,1.10307478777,0.0,1.10307478777
 09/01  07:00:00,67.8368285639,3.47855226558,8.43985112591,7.14569937568,16.0824960704,32.6817896323,1.10359697881,0.0,1.10359697881
 09/01  08:00:00,138.582374053,3.78506041638,14.8422483064,1.29582463824,48.2474882111,70.4033123869,1.10417508646,0.0,1.10417508646
 09/01  09:00:00,131.915879357,3.65212350536,17.6371844173,0.315902170992,48.2474882111,62.0547409583,2.18869748104,0.0,2.18869748104
 09/01  10:00:00,131.077595361,3.67322158108,19.0202979235,0.0,48.2474882111,60.1281475517,2.18879082831,0.0,2.18879082831
 09/01  11:00:00,135.817758768,3.94502019317,21.5620693115,0.0,48.2474882111,62.0547409583,2.18939899948,0.0,2.18939899948
 09/01  12:00:00,141.682759199,4.21235774293,27.7040806995,0.0,48.2474882111,61.5103924513,3.27514997349,0.0,3.27514997349
 09/01  13:00:00,154.52450913,5.35612462442,37.2522207365,0.0,48.2474882111,63.6602354638,2.18986405693,0.0,2.18986405693
 09/01  14:00:00,153.350163977,5.42216653869,39.5439215816,0.0,48.2474882111,60.1281475517,2.18866526036,0.0,2.18866526036
 09/01  15:00:00,148.0693794,4.78347924645,34.9018242972,0.0,48.2474882111,60.1281475517,2.1882741553,0.0,2.1882741553
 09/01  16:00:00,147.255671562,4.65689568681,31.3248099085,0.0,48.2474882111,63.0180376616,2.18919684926,0.0,2.18919684926
 09/01  17:00:00,127.325828708,4.32057427727,22.6762021164,0.0,37.5258241642,62.7947880557,1.1038727338,0.0,1.1038727338
 09/01  18:00:00,79.0503327314,3.50664953022,12.4573609225,0.255543113366,26.8041601173,36.0181789539,1.1036863751,0.0,1.1036863751
 09/01  19:00:00,69.877003102,3.47904100423,2.14463260851,1.5240081995,26.8041601173,33.4493877451,1.10337956863,0.0,1.10337956863
 09/01  20:00:00,66.8246844524,3.47855226558,0.0,4.36264030066,16.0824960704,28.0885557216,1.10345742737,0.0,1.10345742737
 09/01  21:00:00,68.3329273165,3.47855226558,0.0,7.15527876923,16.0824960704,26.8041601173,1.10310180171,0.0,1.10310180171
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298403702,0.0,1.10298403702
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298591215,0.0,1.10298591215
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298570781,0.0,1.10298570781
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,68.156510986,3.51130815273,0.0,27.9632692886,5.36083202345,21.4433280938,1.10306367123,0.0,1.10306367123
 09/02  07:00:00,53.5623974753,3.47855226558,0.0,18.1336625808,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,71.7381317884,3.49475734325,0.0,10.1312295011,26.8041601173,31.2995447326,1.103324003,0.0,1.103324003
 09/02  09:00:00,75.5022933073,3.61709453626,5.27902224653,6.24633927276,26.8041601173,33.5472370403,1.10365522095,0.0,1.10365522095
 09/02  10:00:00,79.4782649922,3.5735307056,12.492520505,4.01567323317,26.8041601173,32.583940337,1.10357448207,0.0,1.10357448207
 09/02  11:00:00,82.976631603,3.50966158529,14.9214010741,2.90133608751,26.8041601173,34.8316326447,2.18735779525,0.0,2.18735779525
 09/02  12:00:00,83.0187994799,3.7939215872,16.8939748868,1.97106575418,26.8041601173,33.5472370403,1.10364981065,0.0,1.10364981065
 09/02  13:00:00,82.2711465442,4.0106228444,19.384755906,1.08472175096,26.8041601173,30.9784458315,1.10351481737,0.0,1.10351481737
 09/02  14:00:00,56.4420058502,3.93363145523,22.2976207189,0.829362255948,8.04124803518,21.3317032909,1.10339018183,0.0,1.10339018183
 09/02  15:00:00,55.3959472518,3.72720510094,23.5717463351,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,55.6156380052,3.55315016764,23.6443931207,0.0,8.04124803518,20.3684065876,1.10337459357,0.0,1.10337459357
 09/02  17:00:00,49.0286322072,3.66493783521,24.1967485198,0.469000269456,2.68041601173,18.0090894769,1.10306515571,0.0,1.10306515571
 09/02  18:00:00,36.7088586655,2.4373297526,15.5001767367,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,34.2345370628,1.96127276518,11.0345787881,0.0,2.68041601173,16.0824960704,1.10311398747,0.0,1.10311398747
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315382367,0.0,1.10315382367
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298608634,0.0,1.10298608634
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294526736,0.0,1.10294526736
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294603799,0.0,1.10294603799
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294765153,0.0,1.10294765153
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  08:00:00,25.0851261656,1.29568461347,5.01808937598,0.0,2.68041601173,16.0824960704,1.10300212292,0.0,1.10300212292
 09/03  09:00:00,37.9394959423,2.82799985057,16.3401439155,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,34.5331265768,2.10533946746,13.6564349332,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  11:00:00,34.7073339707,2.03995697695,13.8960248176,0.0,2.68041601173,16.0824960704,1.10308254662,0.0,1.10308254662
 09/03  12:00:00,38.1497861723,2.42076179562,16.9576722005,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  13:00:00,41.5339447845,2.73865963859,20.0239329697,0.0,2.68041601173,16.0824960704,1.10321282107,0.0,1.10321282107
 09/03  14:00:00,40.969244325,2.49709515537,19.7007969934,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  15:00:00,43.1085050815,2.68718709481,21.6499658105,0.0,2.68041601173,16.0824960704,1.10300340899,0.0,1.10300340899
 09/03  16:00:00,35.9364130721,1.80526554557,15.3597953503,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,28.2962134823,1.00217911888,8.52268218718,0.0,2.68041601173,16.0824960704,1.10299532264,0.0,1.10299532264
 09/03  18:00:00,23.3417322881,0.500984137513,4.06939597443,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294593238,0.0,1.10294593238
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294663421,0.0,1.10294663421
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294668043,0.0,1.10294668043
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294639821,0.0,1.10294639821
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306718037,0.0,1.10306718037
 09/04  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,22.96347386,1.20267819581,2.989443488,0.0,2.68041601173,16.0824960704,1.10300074196,0.0,1.10300074196
 09/04  09:00:00,33.5502498881,2.72006276803,12.0588349439,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,33.3816833548,2.22960617684,12.3807250017,0.0,2.68041601173,16.0824960704,1.10300472884,0.0,1.10300472884
 09/04  11:00:00,28.678778185,1.34961848254,8.55780752626,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,37.6224942259,2.34361133556,16.5075307142,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,39.4480081441,2.51173063406,18.1649253339,0.0,2.68041601173,16.0824960704,1.10310804782,0.0,1.10310804782
 09/04  14:00:00,39.5828191593,2.43387775325,18.3775892299,0.0,2.68041601173,16.0824960704,1.10309280876,0.0,1.10309280876
 09/04  15:00:00,40.5912732194,2.50599960079,19.3139214424,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,40.6296132298,2.48713103092,19.3711300227,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,42.0465015542,2.70864726125,20.5665021167,0.0,2.68041601173,16.0824960704,1.10300536938,0.0,1.10300536938
 09/04  18:00:00,34.3338238867,1.80390434165,13.7585673689,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297897498,0.0,1.10297897498
 09/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300449056,0.0,1.10300449056
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029435777,0.0,1.1029435777
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298621532,0.0,1.10298621532
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030457852,0.0,1.1030457852
 09/05  06:00:00,54.1124259605,3.51106407336,0.0,13.9194283424,5.36083202345,21.4433280938,1.10306104931,0.0,1.10306104931
 09/05  07:00:00,64.2448407381,3.47855226558,0.0,11.9935626758,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/05  08:00:00,125.639750994,3.60162957572,0.0,3.37888072589,48.2474882111,70.4033123869,2.18791625685,0.0,2.18791625685
 09/05  09:00:00,116.292265018,3.48229125437,0.61910593739,1.8801985627,48.2474882111,62.0547409583,2.18872784648,0.0,2.18872784648
 09/05  10:00:00,117.511825161,3.47855226558,5.05609250753,0.593104530796,48.2474882111,60.1281475517,2.18883082134,0.0,2.18883082134
 09/05  11:00:00,125.950630214,3.74653701775,11.7981592868,0.0952646459494,48.2474882111,62.0547409583,2.18955270676,0.0,2.18955270676
 09/05  12:00:00,132.563230664,4.21224304963,18.5381179792,0.0465488785888,48.2474882111,61.5103924513,3.2753132021,0.0,3.2753132021
 09/05  13:00:00,138.475278192,4.45796689293,22.1011475297,0.0,48.2474882111,63.6602354638,2.19006956456,0.0,2.19006956456
 09/05  14:00:00,133.359776232,3.89229335766,21.0834070175,0.0,48.2474882111,60.1281475517,2.18835054845,0.0,2.18835054845
 09/05  15:00:00,133.18696334,4.32463416475,20.4782533179,0.0,48.2474882111,60.1281475517,1.1042329986,0.0,1.1042329986
 09/05  16:00:00,137.213050881,4.54518208227,21.3939028316,0.0,48.2474882111,63.0180376616,2.18906552274,0.0,2.18906552274
 09/05  17:00:00,125.363939801,4.0452414782,20.9896460092,0.0,37.5258241642,62.7947880557,2.18827418153,0.0,2.18827418153
 09/05  18:00:00,83.7466505854,3.48924265606,17.3826316855,0.0439970785785,26.8041601173,36.0181789539,1.10362737409,0.0,1.10362737409
 09/05  19:00:00,84.5776062235,3.47864095071,15.4070461855,0.495264464196,26.8041601173,33.4493877451,1.10337546304,0.0,1.10337546304
 09/05  20:00:00,79.0860484592,3.47855226558,14.5606186829,2.06338562461,16.0824960704,28.0885557216,1.103490981,0.0,1.103490981
 09/05  21:00:00,78.3500622101,3.47855226558,13.2382932574,3.93412040545,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030292139,0.0,1.1030292139
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298661205,0.0,1.10298661205
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029855567,0.0,1.1029855567
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304810384,0.0,1.10304810384
 09/06  06:00:00,54.5759908385,3.53416406441,0.0,14.3598932293,5.36083202345,21.4433280938,1.10306396478,0.0,1.10306396478
 09/06  07:00:00,66.5455053194,3.47855226558,0.0,14.294227257,16.0824960704,32.6817896323,1.10350449615,0.0,1.10350449615
 09/06  08:00:00,127.740162143,3.6713024184,0.0,5.40961903303,48.2474882111,70.4033123869,1.10416401283,0.0,1.10416401283
 09/06  09:00:00,119.490557603,3.52420428539,2.04011499063,3.61556906329,48.2474882111,62.0547409583,2.18875387217,0.0,2.18875387217
 09/06  10:00:00,118.353533646,3.4918344924,3.81664812154,2.6609751753,48.2474882111,60.1281475517,2.18857972029,0.0,2.18857972029
 09/06  11:00:00,118.956169213,3.56079783974,2.90642880355,2.17827330592,48.2474882111,62.0547409583,2.18922416999,0.0,2.18922416999
 09/06  12:00:00,120.935536259,3.63304751309,3.40111076685,4.1350572226,48.2474882111,61.5103924513,3.27536976752,0.0,3.27536976752
 09/06  13:00:00,120.174132979,3.65293155201,1.58844684426,3.01659081345,48.2474882111,63.6602354638,2.19011117712,0.0,2.19011117712
 09/06  14:00:00,116.097111513,3.55095479167,1.06076377024,3.1013170943,48.2474882111,60.1281475517,2.18839069061,0.0,2.18839069061
 09/06  15:00:00,117.257299612,3.5561849323,2.10531127895,3.21172754375,48.2474882111,60.1281475517,1.10411977112,0.0,1.10411977112
 09/06  16:00:00,120.643076899,3.66039392109,2.08610246548,3.62261454578,48.2474882111,63.0180376616,2.18911324872,0.0,2.18911324872
 09/06  17:00:00,111.812298547,3.76525576361,2.08722026325,5.6307702065,37.5258241642,62.7947880557,2.1881437623,0.0,2.1881437623
 09/06  18:00:00,76.2336053726,3.47855226558,1.92759156457,7.99668237717,26.8041601173,36.0181789539,1.1036481279,0.0,1.1036481279
 09/06  19:00:00,79.9118518033,3.47855226558,2.00103898038,9.23560593418,26.8041601173,33.4493877451,1.10339286611,0.0,1.10339286611
 09/06  20:00:00,77.7281744441,3.47855226558,2.05477277928,13.2113575131,16.0824960704,28.0885557216,1.1035099943,0.0,1.1035099943
 09/06  21:00:00,78.2602157592,3.47855226558,2.05571233275,15.0268548791,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303567923,0.0,1.10303567923
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298472773,0.0,1.10298472773
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298632945,0.0,1.10298632945
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030534597,0.0,1.1030534597
 09/07  06:00:00,67.2975644067,3.48558709195,0.0,27.1300437701,5.36083202345,21.4433280938,1.10307097732,0.0,1.10307097732
 09/07  07:00:00,76.4285218668,3.47855226558,0.0,24.1772438045,16.0824960704,32.6817896323,1.1035277071,0.0,1.1035277071
 09/07  08:00:00,133.023892971,3.62466166791,0.0,10.7399906108,48.2474882111,70.4033123869,1.10419403761,0.0,1.10419403761
 09/07  09:00:00,119.483550074,3.49442575776,0.0,5.67845505308,48.2474882111,62.0547409583,2.18881677356,0.0,2.18881677356
 09/07  10:00:00,116.861439848,3.48107849488,2.84061836705,2.15566712941,48.2474882111,60.1281475517,2.18879920859,0.0,2.18879920859
 09/07  11:00:00,123.922977313,3.56088551212,8.91977372963,1.13164880759,48.2474882111,62.0547409583,2.1892953537,0.0,2.1892953537
 09/07  12:00:00,126.699025809,3.75992311019,12.1361440976,1.03663784495,48.2474882111,61.5103924513,3.2754740381,0.0,3.2754740381
 09/07  13:00:00,128.520948646,3.89877326074,12.702323219,0.00368839749265,48.2474882111,63.6602354638,2.19019020519,0.0,2.19019020519
 09/07  14:00:00,124.16209395,3.63339241488,12.1446256779,0.0,48.2474882111,60.1281475517,2.18846574027,0.0,2.18846574027
 09/07  15:00:00,124.390623018,3.59791916139,12.4086279998,0.0,48.2474882111,60.1281475517,1.10415936817,0.0,1.10415936817
 09/07  16:00:00,125.878594587,3.70927529158,10.8953533288,0.0,48.2474882111,63.0180376616,2.18919844592,0.0,2.18919844592
 09/07  17:00:00,113.883335017,3.82716802166,9.72711468087,0.0,37.5258241642,62.7947880557,2.18822281235,0.0,2.18822281235
 09/07  18:00:00,74.6616732266,3.47855226558,7.88801453508,0.464327260707,26.8041601173,36.0181789539,1.10368392442,0.0,1.10368392442
 09/07  19:00:00,77.8022525791,3.47855226558,6.35799555467,2.76905013573,26.8041601173,33.4493877451,1.10342217045,0.0,1.10342217045
 09/07  20:00:00,73.9319297266,3.47855226558,4.89180079985,6.57808477502,16.0824960704,28.0885557216,1.10344457358,0.0,1.10344457358
 09/07  21:00:00,72.5542598091,3.47855226558,2.68008135333,8.69652990848,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308156378,0.0,1.10308156378
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298685754,0.0,1.10298685754
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298456719,0.0,1.10298456719
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298689062,0.0,1.10298689062
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  06:00:00,66.4715225304,3.48999977526,0.0,26.2995892104,5.36083202345,21.4433280938,1.10306459125,0.0,1.10306459125
 09/08  07:00:00,75.7599322989,3.47855226558,0.0,23.5086542366,16.0824960704,32.6817896323,1.10356580944,0.0,1.10356580944
 09/08  08:00:00,131.881702731,3.64091442353,0.0,9.58154761565,48.2474882111,70.4033123869,1.10424295549,0.0,1.10424295549
 09/08  09:00:00,118.705148454,3.50623322008,0.0,4.88824597081,48.2474882111,62.0547409583,2.1886176178,0.0,2.1886176178
 09/08  10:00:00,116.38858701,3.4860738922,2.24956071427,2.26887654702,48.2474882111,60.1281475517,2.18876072268,0.0,2.18876072268
 09/08  11:00:00,121.445754449,3.68537240458,6.35750113265,1.09221164816,48.2474882111,62.0547409583,2.18959522515,0.0,2.18959522515
 09/08  12:00:00,123.213253243,4.00841290213,8.66532605026,0.773193534237,48.2474882111,61.5103924513,3.27565260732,0.0,3.27565260732
 09/08  13:00:00,125.440116031,3.87557471955,9.64714489529,0.00123264735257,48.2474882111,63.6602354638,2.18996461948,0.0,2.18996461948
 09/08  14:00:00,122.268249066,3.85011738076,10.0340558286,0.0,48.2474882111,60.1281475517,2.18866398579,0.0,2.18866398579
 09/08  15:00:00,123.557019361,4.08388437281,11.0890591311,0.0,48.2474882111,60.1281475517,2.1884344674,0.0,2.1884344674
 09/08  16:00:00,127.649166259,4.28793726387,12.087263028,0.0,48.2474882111,63.0180376616,2.18899602513,0.0,2.18899602513
 09/08  17:00:00,116.155749909,4.4085310181,11.4181665773,0.0,37.5258241642,62.7947880557,1.10378561698,0.0,1.10378561698
 09/08  18:00:00,74.6439986516,3.80533581799,7.91586671164,0.0920169567527,26.8041601173,36.0181789539,1.10360959347,0.0,1.10360959347
 09/08  19:00:00,73.916680743,3.49624473135,4.54454529797,0.679236090538,26.8041601173,33.4493877451,1.10345905168,0.0,1.10345905168
 09/08  20:00:00,65.5771193521,3.47855226558,0.336105238035,2.77896996232,16.0824960704,28.0885557216,1.1034935509,0.0,1.1034935509
 09/08  21:00:00,67.6836833062,3.47855226558,0.0,6.50603475886,16.0824960704,26.8041601173,1.10310085124,0.0,1.10310085124
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298689335,0.0,1.10298689335
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298530174,0.0,1.10298530174
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298732063,0.0,1.10298732063
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,82.7617837934,3.47924256055,0.0,40.1332743548,5.36083202345,21.4433280938,1.10306336983,0.0,1.10306336983
 09/09  07:00:00,63.4508361309,3.47855226558,0.0,28.0221012363,5.36083202345,26.5809105114,2.49327264917,2.47327264917,0.02
 09/09  08:00:00,78.3022757839,3.47963674039,0.0,16.7104940995,26.8041601173,31.2995447326,1.10345457792,0.0,1.10345457792
 09/09  09:00:00,75.8598465715,3.5148697945,1.51766809414,10.4674714312,26.8041601173,33.5472370403,1.10360403742,0.0,1.10360403742
 09/09  10:00:00,74.4623640287,3.49823089905,5.62089240323,5.94670017798,26.8041601173,32.583940337,1.10361319817,0.0,1.10361319817
 09/09  11:00:00,77.7046103371,3.49340246207,8.07294766189,4.49402735703,26.8041601173,34.8316326447,2.18727038614,0.0,2.18727038614
 09/09  12:00:00,78.4888641967,3.73059962892,10.9064384413,3.49198887482,26.8041601173,33.5472370403,1.10361428102,0.0,1.10361428102
 09/09  13:00:00,77.7308985905,3.95570389656,13.3280792242,2.65606942676,26.8041601173,30.9784458315,1.10359723287,0.0,1.10359723287
 09/09  14:00:00,50.937009966,3.89059490553,15.2594029274,2.40562071286,8.04124803518,21.3317032909,1.10336460048,0.0,1.10336460048
 09/09  15:00:00,48.558301062,3.69294434981,16.4816833002,0.286677596285,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/09  16:00:00,48.9583973133,3.50978225234,16.3258026405,0.704717703675,8.04124803518,20.3684065876,1.10335618851,0.0,1.10335618851
 09/09  17:00:00,43.342964312,3.64219671965,16.9020032165,2.1008187931,2.68041601173,18.0090894769,1.10307473406,0.0,1.10307473406
 09/09  18:00:00,30.0793550873,2.27399365057,9.03400926051,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,29.3914506338,0.758639750199,2.45945870744,0.0,2.68041601173,16.0824960704,1.10312210453,0.0,1.10312210453
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314511475,0.0,1.10314511475
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298600819,0.0,1.10298600819
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294768269,0.0,1.10294768269
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294760778,0.0,1.10294760778
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294205963,0.0,1.10294205963
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,21.2257401651,0.935592077731,1.51879591117,0.0,2.68041601173,16.0824960704,1.10299936225,0.0,1.10299936225
 09/10  10:00:00,21.7991615078,0.668280055522,2.35952927611,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,19.3548529077,0.100242008328,0.483258723168,0.0,2.68041601173,16.0824960704,1.1030671845,0.0,1.1030671845
 09/10  12:00:00,31.9197243482,1.98870927556,11.1596628965,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,36.4242966999,2.53693502617,15.1160094975,0.0,2.68041601173,16.0824960704,1.10319898796,0.0,1.10319898796
 09/10  14:00:00,38.2409074394,2.71558521145,16.7539700517,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,36.4071077975,2.35966442406,15.2760911972,0.0,2.68041601173,16.0824960704,1.10299825953,0.0,1.10299825953
 09/10  16:00:00,34.9673501042,2.13880693924,14.0571909888,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,39.1660493277,2.70630461734,17.6883925342,0.0,2.68041601173,16.0824960704,1.1030040791,0.0,1.1030040791
 09/10  18:00:00,36.9851408331,2.5290609562,15.6847277007,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  19:00:00,36.9053299062,1.73927613279,8.99270159723,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294730636,0.0,1.10294730636
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294767087,0.0,1.10294767087
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296817378,0.0,1.10296817378
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298795737,0.0,1.10298795737
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031167925,0.0,1.1031167925
 09/11  06:00:00,77.7248633279,3.47855226558,0.0,35.0970441843,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  07:00:00,74.1571176607,3.47855226558,0.0,21.9058395984,16.0824960704,32.6817896323,1.10352800906,0.0,1.10352800906
 09/11  08:00:00,131.250057067,3.60070117601,3.47730455944,5.51281063918,48.2474882111,70.4033123869,2.18841017953,0.0,2.18841017953
 09/11  09:00:00,129.546448944,3.70045592601,12.7047738278,2.83054992687,48.2474882111,62.0547409583,2.18866041721,0.0,2.18866041721
 09/11  10:00:00,131.718180852,3.73734537603,18.2937524726,1.30300714671,48.2474882111,60.1281475517,2.18878891571,0.0,2.18878891571
 09/11  11:00:00,139.028890418,4.04148725614,24.492523701,0.184210197143,48.2474882111,62.0547409583,2.18956315079,0.0,2.18956315079
 09/11  12:00:00,142.91332355,4.51091358155,28.6068510002,0.0292382122026,48.2474882111,61.5103924513,2.1904204499,0.0,2.1904204499
 09/11  13:00:00,148.06267482,4.89941805325,31.2470929974,0.0,48.2474882111,63.6602354638,3.27538335227,0.0,3.27538335227
 09/11  14:00:00,144.792115176,4.85670672207,31.5513325969,0.0,48.2474882111,60.1281475517,2.18836112617,0.0,2.18836112617
 09/11  15:00:00,144.645721382,4.72572468705,31.5359208383,0.0,48.2474882111,60.1281475517,1.10424498492,0.0,1.10424498492
 09/11  16:00:00,150.224261749,5.13322264013,33.8170731418,0.0,48.2474882111,63.0180376616,2.18887274021,0.0,2.18887274021
 09/11  17:00:00,136.621832305,4.99251098941,31.3002690019,0.0,37.5258241642,62.7947880557,2.18810449524,0.0,2.18810449524
 09/11  18:00:00,89.5557896777,3.77196580563,22.9530447069,0.0,26.8041601173,36.0181789539,1.10368804263,0.0,1.10368804263
 09/11  19:00:00,88.6187036151,3.48427331207,17.4704423466,0.0,26.8041601173,33.4493877451,1.10340609183,0.0,1.10340609183
 09/11  20:00:00,73.4980360927,3.47855226558,10.332013809,0.703978131997,16.0824960704,28.0885557216,1.10343458243,0.0,1.10343458243
 09/11  21:00:00,67.5830772791,3.47855226558,4.0621483854,2.34328034639,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298792289,0.0,1.10298792289
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298730051,0.0,1.10298730051
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298802507,0.0,1.10298802507
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309966289,0.0,1.10309966289
 09/12  06:00:00,64.4664897369,3.50544487534,0.0,21.8117779835,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  07:00:00,68.0017411991,3.47855226558,0.0,15.7504631368,16.0824960704,32.6817896323,1.10342265139,0.0,1.10342265139
 09/12  08:00:00,127.520759206,3.72046520036,1.40239771368,3.73865559998,48.2474882111,70.4033123869,2.18817826449,0.0,2.18817826449
 09/12  09:00:00,129.695909394,3.82600660958,13.9900651065,1.56916841439,48.2474882111,62.0547409583,2.18867565666,0.0,2.18867565666
 09/12  10:00:00,134.734431937,3.91223889207,22.212353033,0.225764154971,48.2474882111,60.1281475517,2.18892988527,0.0,2.18892988527
 09/12  11:00:00,139.930609575,4.10007468581,25.5198656254,0.0,48.2474882111,62.0547409583,2.18953426875,0.0,2.18953426875
 09/12  12:00:00,141.601312244,4.17660717869,27.6583843084,0.0,48.2474882111,61.5103924513,3.27536545001,0.0,3.27536545001
 09/12  13:00:00,149.395664224,5.01283085716,32.4666695976,0.0,48.2474882111,63.6602354638,2.19013384451,0.0,2.19013384451
 09/12  14:00:00,149.46039927,5.32597723015,35.7503461834,0.0,48.2474882111,60.1281475517,2.18842165965,0.0,2.18842165965
 09/12  15:00:00,151.132600632,5.34867267406,37.3998521006,0.0,48.2474882111,60.1281475517,1.10414210077,0.0,1.10414210077
 09/12  16:00:00,152.840610584,5.12372560742,36.4429190095,0.0,48.2474882111,63.0180376616,2.18918059485,0.0,2.18918059485
 09/12  17:00:00,137.561226726,4.73496913752,32.4972052742,0.0,37.5258241642,62.7947880557,2.18821895704,0.0,2.18821895704
 09/12  18:00:00,90.257975028,3.77660407373,23.650591789,0.0,26.8041601173,36.0181789539,1.10368539799,0.0,1.10368539799
 09/12  19:00:00,87.8733001665,3.56587564077,16.6434365693,0.0,26.8041601173,33.4493877451,1.10346045945,0.0,1.10346045945
 09/12  20:00:00,73.7703021703,3.47855226558,10.9132378912,0.395020127385,16.0824960704,28.0885557216,1.10345077438,0.0,1.10345077438
 09/12  21:00:00,67.7461725961,3.47855226558,4.84120712256,1.72731692623,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305072996,0.0,1.10305072996
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298748733,0.0,1.10298748733
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298713452,0.0,1.10298713452
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298849139,0.0,1.10298849139
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  06:00:00,59.6467831426,3.54197431103,0.0,16.9555419535,5.36083202345,21.4433280938,1.10307063385,0.0,1.10307063385
 09/13  07:00:00,63.8803292934,3.47855226558,0.0,11.6290512311,16.0824960704,32.6817896323,1.10361631176,0.0,1.10361631176
 09/13  08:00:00,129.322124731,3.85608308094,3.7986598645,3.00814109383,48.2474882111,70.4033123869,1.10427842629,0.0,1.10427842629
 09/13  09:00:00,128.738195165,3.9632436919,13.1893718612,1.27491034808,48.2474882111,62.0547409583,2.18869900226,0.0,2.18869900226
 09/13  10:00:00,133.715410895,4.0765046793,21.0408581349,0.213972223998,48.2474882111,60.1281475517,2.18885871409,0.0,2.18885871409
 09/13  11:00:00,143.341689028,4.55328876441,28.4777310001,0.0,48.2474882111,62.0547409583,2.18953328012,0.0,2.18953328012
 09/13  12:00:00,148.155483222,4.90767123292,33.4814912322,0.0,48.2474882111,61.5103924513,3.27534753688,0.0,3.27534753688
 09/13  13:00:00,154.372412712,5.74763533364,36.7086136097,0.0,48.2474882111,63.6602354638,2.19014127794,0.0,2.19014127794
 09/13  14:00:00,149.634118906,5.83638476431,35.4136582845,0.0,48.2474882111,60.1281475517,2.18884026865,0.0,2.18884026865
 09/13  15:00:00,145.52865583,5.83100032955,31.3135796438,0.0,48.2474882111,60.1281475517,2.18838489968,0.0,2.18838489968
 09/13  16:00:00,144.888405078,6.06117264092,27.5532664705,0.0,48.2474882111,63.0180376616,2.18921947853,0.0,2.18921947853
 09/13  17:00:00,129.343475065,5.49379737948,23.5206253711,0.0,37.5258241642,62.7947880557,1.10388814026,0.0,1.10388814026
 09/13  18:00:00,83.9148678168,4.07154140132,17.0125472502,0.0,26.8041601173,36.0181789539,1.10370636886,0.0,1.10370636886
 09/13  19:00:00,81.8920243246,3.58599308962,10.6266845513,0.0153587271751,26.8041601173,33.4493877451,1.10346572046,0.0,1.10346572046
 09/13  20:00:00,70.3158429523,3.47855226558,7.19485040128,0.658948399338,16.0824960704,28.0885557216,1.10348616167,0.0,1.10348616167
 09/13  21:00:00,64.9260032068,3.47855226558,1.84521707006,1.90313758945,16.0824960704,26.8041601173,1.10311657106,0.0,1.10311657106
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298822792,0.0,1.10298822792
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298676718,0.0,1.10298676718
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298875182,0.0,1.10298875182
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,63.71998646,3.54917374844,0.0,21.0215458336,5.36083202345,21.4433280938,1.10307960653,0.0,1.10307960653
 09/14  07:00:00,67.3537642185,3.47855226558,0.0,15.1024861562,16.0824960704,32.6817896323,1.10365125479,0.0,1.10365125479
 09/14  08:00:00,126.296729279,3.78224554849,0.0,3.85524303835,48.2474882111,70.4033123869,1.10436323641,0.0,1.10436323641
 09/14  09:00:00,120.169095029,3.85642576736,3.9078149515,2.09418504703,48.2474882111,62.0547409583,2.18881434568,0.0,2.18881434568
 09/14  10:00:00,123.07208454,3.88142031788,9.80235342859,1.00423493673,48.2474882111,60.1281475517,2.18883363159,0.0,2.18883363159
 09/14  11:00:00,130.96806874,4.30964496348,16.187091116,0.160663397106,48.2474882111,62.0547409583,2.18916553602,0.0,2.18916553602
 09/14  12:00:00,136.280938643,4.75256139214,21.7134106982,0.0486457964382,48.2474882111,61.5103924513,3.27519108542,0.0,3.27519108542
 09/14  13:00:00,144.437022641,5.43291515381,27.0879437187,0.0,48.2474882111,63.6602354638,2.70397334979,0.0,2.70397334979
 09/14  14:00:00,145.35672838,5.54273415874,31.4299183639,0.0,48.2474882111,60.1281475517,1.67504677745,0.0,1.67504677745
 09/14  15:00:00,148.525069934,5.6616775832,34.4793164943,0.0,48.2474882111,60.1281475517,2.18833985695,0.0,2.18833985695
 09/14  16:00:00,154.689415659,6.11670044786,37.2987492447,0.0,48.2474882111,63.0180376616,2.18900465918,0.0,2.18900465918
 09/14  17:00:00,141.609259167,5.65293116327,35.6272756902,0.0,37.5258241642,62.7947880557,1.1039128202,0.0,1.1039128202
 09/14  18:00:00,92.6020567435,4.17919432298,25.5920832552,0.0,26.8041601173,36.0181789539,1.10376075411,0.0,1.10376075411
 09/14  19:00:00,90.6623235026,3.62777938358,16.9032228293,0.0,26.8041601173,33.4493877451,1.10355538365,0.0,1.10355538365
 09/14  20:00:00,72.3433099708,3.47910777704,9.41257416907,0.468136138548,16.0824960704,28.0885557216,1.10349644931,0.0,1.10349644931
 09/14  21:00:00,67.1481773905,3.47855226558,4.44772148525,1.52280735798,16.0824960704,26.8041601173,1.10313324758,0.0,1.10313324758
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298646468,0.0,1.10298646468
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298899061,0.0,1.10298899061
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029877642,0.0,1.1029877642
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311763792,0.0,1.10311763792
 09/15  06:00:00,55.4418479753,3.57946890207,1.4576985961,11.2554135991,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  07:00:00,69.2983505808,3.47855226558,6.04773611962,10.9993363989,16.0824960704,32.6817896323,1.10355179749,0.0,1.10355179749
 09/15  08:00:00,135.979290564,3.72914553389,12.0998176011,1.49108673716,48.2474882111,70.4033123869,2.18862453328,0.0,2.18862453328
 09/15  09:00:00,133.285400191,3.60589341025,19.1328429039,0.235994613131,48.2474882111,62.0547409583,2.18879648066,0.0,2.18879648066
 09/15  10:00:00,142.187399067,3.93827908169,29.8650441282,0.0,48.2474882111,60.1281475517,1.1044270646,0.0,1.1044270646
 09/15  11:00:00,155.70118048,4.80882880115,40.5816824157,0.0,48.2474882111,62.0547409583,3.27400307602,0.0,3.27400307602
 09/15  12:00:00,161.007015132,5.27416646101,45.9665279141,0.0,48.2474882111,61.5103924513,2.19060529994,0.0,2.19060529994
 09/15  13:00:00,171.738380402,6.3661470248,53.4560696078,0.0,48.2474882111,63.6602354638,3.27508398088,0.0,3.27508398088
