Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/15  14:00:00,166.933405926,6.06457715952,52.4847529098,0.0,48.2474882111,60.1281475517,2.18834941927,0.0,2.18834941927
 09/15  15:00:00,170.363819542,6.51085742144,55.4688862641,0.0,48.2474882111,60.1281475517,1.10413252865,0.0,1.10413252865
 09/15  16:00:00,179.598893148,7.54599508633,60.7789320947,0.0,48.2474882111,63.0180376616,2.18918174255,0.0,2.18918174255
 09/15  17:00:00,164.502874587,7.05112881529,57.1226934572,0.0,37.5258241642,62.7947880557,2.18786090703,0.0,2.18786090703
 09/15  18:00:00,107.634996782,4.94651746531,39.8577001515,0.0,26.8041601173,36.0181789539,1.10362920907,0.0,1.10362920907
 09/15  19:00:00,99.0832794808,3.87351743365,25.0784407574,0.0,26.8041601173,33.4493877451,1.10344073274,0.0,1.10344073274
 09/15  20:00:00,79.7100058256,3.53466494177,17.1817320634,0.0101169343045,16.0824960704,28.0885557216,1.10348631615,0.0,1.10348631615
 09/15  21:00:00,73.7996849352,3.48752735026,12.1906737922,0.422387511095,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298873024,0.0,1.10298873024
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298814179,0.0,1.10298814179
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298923596,0.0,1.10298923596
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311584459,0.0,1.10311584459
 09/16  06:00:00,54.4271508849,3.65250135677,4.76808110377,4.38996821294,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,48.119991512,3.47855226558,5.67699239155,7.01426422588,5.36083202345,26.5809105114,1.10324061287,0.0,1.10324061287
 09/16  08:00:00,73.9749633256,3.47855226558,8.93118279015,3.45308332581,26.8041601173,31.2995447326,1.10343077067,0.0,1.10343077067
 09/16  09:00:00,81.6804879556,3.47855226558,16.3792866294,1.46281180896,26.8041601173,33.5472370403,1.1036805713,0.0,1.1036805713
 09/16  10:00:00,88.3220846012,3.48123793081,25.008622429,0.435683692974,26.8041601173,32.583940337,1.1035347095,0.0,1.1035347095
 09/16  11:00:00,98.2077108137,3.69255671393,32.8558672742,0.0150539694094,26.8041601173,34.8316326447,1.10376308377,0.0,1.10376308377
 09/16  12:00:00,103.671573727,4.13128602828,39.180450447,0.0,26.8041601173,33.5472370403,1.10363732341,0.0,1.10363732341
 09/16  13:00:00,104.417643364,4.3874071887,42.2391901322,0.0,26.8041601173,30.9784458315,1.10353622131,0.0,1.10353622131
 09/16  14:00:00,69.9784809313,3.66561810223,36.9314714089,0.0,8.04124803518,21.3317032909,1.10349934585,0.0,1.10349934585
 09/16  15:00:00,72.5904269671,3.99332579523,40.5001053561,0.0,8.04124803518,20.0473076865,1.10336876354,0.0,1.10336876354
 09/16  16:00:00,74.023052248,4.12694320542,41.4780143258,0.0,8.04124803518,20.3684065876,1.1033756716,0.0,1.1033756716
 09/16  17:00:00,61.9175769514,3.93470980043,37.2849215681,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,28.1692543464,1.04231809098,8.35558407925,0.0,2.68041601173,16.0824960704,1.10313627322,0.0,1.10313627322
 09/16  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307558914,0.0,1.10307558914
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031380445,0.0,1.1031380445
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298696769,0.0,1.10298696769
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294572878,0.0,1.10294572878
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294594405,0.0,1.10294594405
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029471492,0.0,1.1029471492
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294731064,0.0,1.10294731064
 09/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303224891,0.0,1.10303224891
 09/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315001898,0.0,1.10315001898
 09/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294739333,0.0,1.10294739333
 09/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294754874,0.0,1.10294754874
 09/17  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294768727,0.0,1.10294768727
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294841852,0.0,1.10294841852
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029897163,0.0,1.1029897163
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298846153,0.0,1.10298846153
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312452371,0.0,1.10312452371
 09/18  06:00:00,83.8730445668,3.47855226558,0.0,38.7778920898,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  07:00:00,84.6791356707,3.47855226558,0.0,32.4278576084,16.0824960704,32.6817896323,1.10357277876,0.0,1.10357277876
 09/18  08:00:00,138.699208648,3.53887825868,0.0,16.5010896974,48.2474882111,70.4033123869,2.18869561392,0.0,2.18869561392
 09/18  09:00:00,126.243561855,3.47855226558,0.0,12.454340326,48.2474882111,62.0547409583,2.18873164336,0.0,2.18873164336
 09/18  10:00:00,119.598409628,3.47855226558,0.0,7.73578150514,48.2474882111,60.1281475517,1.10432628225,0.0,1.10432628225
 09/18  11:00:00,120.548226669,3.48517651857,0.0,6.75238088666,48.2474882111,62.0547409583,3.27416770757,0.0,3.27416770757
 09/18  12:00:00,121.093471824,3.5619022765,0.0,7.76524879134,48.2474882111,61.5103924513,2.1903411888,0.0,2.1903411888
 09/18  13:00:00,118.907823551,3.59559067443,0.676605088816,2.71946401915,48.2474882111,63.6602354638,3.27563785596,0.0,3.27563785596
 09/18  14:00:00,113.372796516,3.51384680389,0.439858612411,1.03501524286,48.2474882111,60.1281475517,2.1884998587,0.0,2.1884998587
 09/18  15:00:00,113.343984519,3.55945259094,1.40045607155,0.0,48.2474882111,60.1281475517,1.104217521,0.0,1.104217521
 09/18  16:00:00,117.638708362,3.64059676992,2.51139327715,0.212752347803,48.2474882111,63.0180376616,2.18889285196,0.0,2.18889285196
 09/18  17:00:00,107.973193237,3.75272368686,3.29676518626,0.594652049731,37.5258241642,62.7947880557,2.18814266162,0.0,2.18814266162
 09/18  18:00:00,72.4533416898,3.47855226558,2.98750490028,3.15650535872,26.8041601173,36.0181789539,1.1037124358,0.0,1.1037124358
 09/18  19:00:00,80.9483430953,3.47855226558,0.380093414728,6.9583761252,26.8041601173,33.4493877451,1.10342533151,0.0,1.10342533151
 09/18  20:00:00,74.3455908617,3.47855226558,0.0,11.88354671,16.0824960704,28.0885557216,1.10346314652,0.0,1.10346314652
 09/18  21:00:00,77.3730641933,3.47855226558,0.0,16.195415646,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299274119,0.0,1.10299274119
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298845546,0.0,1.10298845546
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298993532,0.0,1.10298993532
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304593656,0.0,1.10304593656
 09/19  06:00:00,90.8860497704,3.47855226558,0.0,45.7908972934,5.36083202345,21.4433280938,1.10306403369,0.0,1.10306403369
 09/19  07:00:00,84.4506432791,3.47855226558,0.0,32.1993652168,16.0824960704,32.6817896323,0.3677906239,0.0,0.3677906239
 09/19  08:00:00,132.907860039,3.62490088514,0.0,10.6237184615,48.2474882111,70.4033123869,1.84008162658,0.0,1.84008162658
 09/19  09:00:00,123.157623418,3.59572866773,4.06449250188,5.18673298535,48.2474882111,62.0547409583,2.1888648455,0.0,2.1888648455
 09/19  10:00:00,123.981547625,3.56236222565,8.72787197222,3.30723757069,48.2474882111,60.1281475517,2.1890477344,0.0,2.1890477344
 09/19  11:00:00,128.924139235,3.91472991517,12.7494630837,1.94927697234,48.2474882111,62.0547409583,2.18945105136,0.0,2.18945105136
 09/19  12:00:00,134.201579358,4.41322929998,18.3881194773,1.63390982405,48.2474882111,61.5103924513,3.2758315103,0.0,3.2758315103
 09/19  13:00:00,140.665566571,4.84425504028,23.7339337539,0.171214007441,48.2474882111,63.6602354638,2.19013710786,0.0,2.19013710786
 09/19  14:00:00,140.865947413,4.79792534799,27.6839462078,0.0,48.2474882111,60.1281475517,2.18885344831,0.0,2.18885344831
 09/19  15:00:00,143.854553556,4.62433322844,30.8461444705,0.0,48.2474882111,60.1281475517,2.18841827508,0.0,2.18841827508
 09/19  16:00:00,147.48310395,4.61227964644,31.5968583368,0.0,48.2474882111,63.0180376616,2.18928848115,0.0,2.18928848115
 09/19  17:00:00,134.975788328,4.57271158181,30.0740244321,0.0,37.5258241642,62.7947880557,1.10392295401,0.0,1.10392295401
 09/19  18:00:00,88.0056300937,3.72520670228,21.4496442261,0.0,26.8041601173,36.0181789539,1.10362421548,0.0,1.10362421548
 09/19  19:00:00,90.5564655795,3.47855226558,14.4347237132,0.0445349776477,26.8041601173,33.4493877451,1.10350560119,0.0,1.10350560119
 09/19  20:00:00,74.9582850644,3.47855226558,11.6948106351,0.801430277597,16.0824960704,28.0885557216,1.10352582213,0.0,1.10352582213
 09/19  21:00:00,74.5063941619,3.47855226558,11.172414466,2.15633114858,16.0824960704,26.8041601173,1.1031100721,0.0,1.1031100721
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029903868,0.0,1.1029903868
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298793122,0.0,1.10298793122
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299066997,0.0,1.10299066997
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,70.492297923,3.50251502576,0.0,25.3731826858,5.36083202345,21.4433280938,1.10312311732,0.0,1.10312311732
 09/20  07:00:00,78.0243821047,3.47855226558,0.0,25.7731040423,16.0824960704,32.6817896323,1.10356636555,0.0,1.10356636555
 09/20  08:00:00,132.877171674,3.67100582833,0.0,10.5469251537,48.2474882111,70.4033123869,2.18851142905,0.0,2.18851142905
 09/20  09:00:00,118.087310737,3.52942548092,0.0,4.24721599306,48.2474882111,62.0547409583,1.1045147863,0.0,1.1045147863
 09/20  10:00:00,114.87298192,3.50307779708,0.0,2.98582826624,48.2474882111,60.1281475517,2.18891655563,0.0,2.18891655563
 09/20  11:00:00,116.102383185,3.80007709044,0.0,1.99163683111,48.2474882111,62.0547409583,3.27430881035,0.0,3.27430881035
 09/20  12:00:00,116.207954701,4.31066467774,0.0,2.13096926714,48.2474882111,61.5103924513,2.19046833859,0.0,2.19046833859
 09/20  13:00:00,117.485510229,4.69781475167,0.266561842681,0.60496986603,48.2474882111,63.6602354638,3.27528485991,0.0,3.27528485991
 09/20  14:00:00,113.494303233,4.60752044017,0.424887184222,0.0778197517287,48.2474882111,60.1281475517,1.10420462786,0.0,1.10420462786
 09/20  15:00:00,114.147562196,4.48769841701,1.27578792252,0.0,48.2474882111,60.1281475517,2.18852824863,0.0,2.18852824863
 09/20  16:00:00,117.997687193,4.50787746777,2.21584375824,0.0,48.2474882111,63.0180376616,2.18943346738,0.0,2.18943346738
 09/20  17:00:00,105.323364885,4.17124449193,0.813075353603,0.00999272520754,37.5258241642,62.7947880557,2.18783140454,0.0,2.18783140454
 09/20  18:00:00,67.3377127622,3.47855226558,0.0,1.02838133139,26.8041601173,36.0181789539,1.1036232491,0.0,1.1036232491
 09/20  19:00:00,78.6704590273,3.47855226558,0.0,2.59325213856,26.8041601173,33.4493877451,1.10343580539,0.0,1.10343580539
 09/20  20:00:00,69.9612389984,3.47855226558,0.0,7.49919484667,16.0824960704,28.0885557216,1.10348533572,0.0,1.10348533572
 09/20  21:00:00,73.6217958874,3.47855226558,0.0,12.4441473401,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029904469,0.0,1.1029904469
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029895435,0.0,1.1029895435
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299090766,0.0,1.10299090766
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031201468,0.0,1.1031201468
 09/21  06:00:00,95.7211308983,3.48858200561,0.0,50.6159486813,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  07:00:00,91.8434715776,3.47855226558,0.0,39.5921935153,16.0824960704,32.6817896323,12.978518725,11.8750421615,1.10347656354
 09/21  08:00:00,143.058425224,3.62970323543,0.0,20.7694812966,48.2474882111,70.4033123869,6.15940120607,3.97098975072,2.18841145536
 09/21  09:00:00,128.468876071,3.49538455493,0.0,14.6628222531,48.2474882111,62.0547409583,2.77607980552,0.587388152397,2.18869165313
 09/21  10:00:00,119.06991675,3.47855226558,0.0,7.20728862754,48.2474882111,60.1281475517,2.18884086579,0.0,2.18884086579
 09/21  11:00:00,120.970917731,3.54180740111,0.0,7.11844106606,48.2474882111,62.0547409583,2.18929749012,0.0,2.18929749012
 09/21  12:00:00,121.174416071,3.61023035145,0.0,7.79786496325,48.2474882111,61.5103924513,3.27583126455,0.0,3.27583126455
 09/21  13:00:00,119.208137569,3.64346535544,0.0,3.64850844502,48.2474882111,63.6602354638,2.19038189823,0.0,2.19038189823
 09/21  14:00:00,114.981736336,3.55175929463,0.0,3.04590118427,48.2474882111,60.1281475517,2.18874288769,0.0,2.18874288769
 09/21  15:00:00,115.723467367,3.55388286621,0.0,3.78550864413,48.2474882111,60.1281475517,2.18840099387,0.0,2.18840099387
 09/21  16:00:00,115.799048818,3.66859425966,0.0,0.856488591883,48.2474882111,63.0180376616,2.1893653713,0.0,2.1893653713
 09/21  17:00:00,106.040750898,3.80344184563,0.0,1.90825673857,37.5258241642,62.7947880557,1.10388136358,0.0,1.10388136358
 09/21  18:00:00,71.963876993,3.47855226558,0.0,5.65454556216,26.8041601173,36.0181789539,1.10373787586,0.0,1.10373787586
 09/21  19:00:00,89.3644699923,3.47855226558,0.0,13.2872631036,26.8041601173,33.4493877451,1.10340348677,0.0,1.10340348677
 09/21  20:00:00,86.8680171761,3.47855226558,0.0,24.4059730244,16.0824960704,28.0885557216,3.74295498835,2.639459463,1.10349552535
 09/21  21:00:00,89.6643565048,3.47855226558,0.0,28.4867079575,16.0824960704,26.8041601173,6.31564731015,5.21252382739,1.10312348275
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298936138,0.0,1.10298936138
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299119313,0.0,1.10299119313
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102990113,0.0,1.102990113
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,112.146808068,3.47855226558,0.0,67.0516555909,5.36083202345,21.4433280938,1.10312269233,0.0,1.10312269233
 09/22  07:00:00,98.5154245552,3.47855226558,0.0,46.2641464929,16.0824960704,32.6817896323,1.57913747847,0.475595330258,1.10354214821
 09/22  08:00:00,138.865580567,3.59124887513,0.0,16.6150910002,48.2474882111,70.4033123869,2.18861461631,0.0,2.18861461631
 09/22  09:00:00,122.271458671,3.48185286439,0.0,8.4789365429,48.2474882111,62.0547409583,1.1044895863,0.0,1.1044895863
 09/22  10:00:00,119.952003845,3.47855226558,2.68494100589,5.40443471641,48.2474882111,60.1281475517,2.18890065453,0.0,2.18890065453
 09/22  11:00:00,123.934837905,3.7071618271,6.30614900575,3.61085780896,48.2474882111,62.0547409583,3.27405009657,0.0,3.27405009657
 09/22  12:00:00,125.775622898,4.09702241562,8.59736963027,3.31491009523,48.2474882111,61.5103924513,2.19046869125,0.0,2.19046869125
 09/22  13:00:00,127.945256769,4.2016293783,10.7952420106,1.03222161107,48.2474882111,63.6602354638,3.27547552854,0.0,3.27547552854
 09/22  14:00:00,123.389585439,3.60689257424,10.4844189154,0.914198092125,48.2474882111,60.1281475517,1.10434672045,0.0,1.10434672045
 09/22  15:00:00,122.4951777,3.82928198698,10.2818198563,0.0,48.2474882111,60.1281475517,2.18839186361,0.0,2.18839186361
 09/22  16:00:00,120.464553899,3.79729669848,5.39329123394,0.0,48.2474882111,63.0180376616,2.18947208632,0.0,2.18947208632
 09/22  17:00:00,104.566844418,3.80953453062,0.248521845591,0.17973572759,37.5258241642,62.7947880557,2.18792922614,0.0,2.18792922614
 09/22  18:00:00,71.6590398874,3.47855226558,0.0,5.34970845658,26.8041601173,36.0181789539,1.10364091566,0.0,1.10364091566
 09/22  19:00:00,84.5687667515,3.47855226558,0.0,8.49155986281,26.8041601173,33.4493877451,1.10336941591,0.0,1.10336941591
 09/22  20:00:00,77.1954851083,3.47855226558,0.0,14.7334409566,16.0824960704,28.0885557216,1.10350713036,0.0,1.10350713036
 09/22  21:00:00,80.3895641174,3.47855226558,0.0,19.2119155701,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299080181,0.0,1.10299080181
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299131845,0.0,1.10299131845
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299031192,0.0,1.10299031192
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309682228,0.0,1.10309682228
 09/23  06:00:00,99.278999465,3.47855226558,0.0,54.183846988,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,81.4655303655,3.47855226558,0.0,46.036795471,5.36083202345,26.5809105114,11.2550320755,10.1518768984,1.10315517707
 09/23  08:00:00,91.3171720677,3.47855226558,0.0,29.7264748581,26.8041601173,31.2995447326,6.16308757209,5.05970025363,1.10338731846
 09/23  09:00:00,82.9116466179,3.47855226558,0.0,19.0732571006,26.8041601173,33.5472370403,1.41932524203,0.315628041891,1.10369720014
 09/23  10:00:00,75.2049095085,3.47855226558,0.0,12.3298166945,26.8041601173,32.583940337,1.10359591591,0.0,1.10359591591
 09/23  11:00:00,74.4299764276,3.47855226558,0.0,9.3071913059,26.8041601173,34.8316326447,1.10367823436,0.0,1.10367823436
 09/23  12:00:00,72.934756438,3.62628629472,1.30979425668,7.63883863486,26.8041601173,33.5472370403,1.10363309623,0.0,1.10363309623
 09/23  13:00:00,73.105218587,3.89576317,4.93691585165,6.4814935224,26.8041601173,30.9784458315,1.10361748951,0.0,1.10361748951
 09/23  14:00:00,48.8436571329,3.85443751493,7.82045854931,7.78736964849,8.04124803518,21.3317032909,1.10360108887,0.0,1.10360108887
 09/23  15:00:00,46.9384536367,3.69034637669,10.7510229473,4.40008849694,8.04124803518,20.0473076865,1.10333772279,0.0,1.10333772279
 09/23  16:00:00,47.1483983301,3.48526554174,11.0807829893,4.16425508215,8.04124803518,20.3684065876,1.1033782886,0.0,1.1033782886
 09/23  17:00:00,40.783799739,3.47855226558,10.0884830885,6.51881880211,2.68041601173,18.0090894769,1.10311272377,0.0,1.10311272377
 09/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307286508,0.0,1.10307286508
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316032424,0.0,1.10316032424
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299034194,0.0,1.10299034194
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295106891,0.0,1.10295106891
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295104024,0.0,1.10295104024
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295107649,0.0,1.10295107649
 09/24  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295095143,0.0,1.10295095143
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303661387,0.0,1.10303661387
 09/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314857434,0.0,1.10314857434
 09/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295042049,0.0,1.10295042049
 09/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294910533,0.0,1.10294910533
 09/24  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294846072,0.0,1.10294846072
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294853129,0.0,1.10294853129
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297096105,0.0,1.10297096105
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299138798,0.0,1.10299138798
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311421729,0.0,1.10311421729
 09/25  06:00:00,157.90509313,3.47855226558,0.0,112.809940653,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,135.395574674,3.47855226558,0.0,80.676963278,16.0824960704,32.6817896323,14.7920802496,13.6884855615,1.1035946881
 09/25  08:00:00,159.403404128,3.47855226558,0.0,37.2656111703,48.2474882111,70.4033123869,6.73072803629,4.54218838138,2.1885396549
 09/25  09:00:00,137.340938812,3.47855226558,0.0,23.5517172831,48.2474882111,62.0547409583,2.44649833106,0.257788562606,2.18870976846
 09/25  10:00:00,126.784533634,3.47855226558,0.0,14.9219055117,48.2474882111,60.1281475517,2.18887921145,0.0,2.18887921145
 09/25  11:00:00,125.280600895,3.47855226558,0.0,11.4913793663,48.2474882111,62.0547409583,2.18936076791,0.0,2.18936076791
 09/25  12:00:00,126.863326649,3.50312012087,0.0,13.5938857717,48.2474882111,61.5103924513,3.27577670384,0.0,3.27577670384
 09/25  13:00:00,123.113803128,3.71318508204,0.0,7.48445427692,48.2474882111,63.6602354638,2.1901394823,0.0,2.1901394823
 09/25  14:00:00,117.123805626,3.84150686876,0.0,4.89822289995,48.2474882111,60.1281475517,2.18887716753,0.0,2.18887716753
 09/25  15:00:00,113.708530812,3.79860383026,0.330942936541,1.19490818791,48.2474882111,60.1281475517,2.18846274642,0.0,2.18846274642
 09/25  16:00:00,116.766941854,3.64379627826,1.00796627544,0.84121333321,48.2474882111,63.0180376616,2.18938028883,0.0,2.18938028883
 09/25  17:00:00,106.3812938,3.68499757721,0.161645663011,2.20559824554,37.5258241642,62.7947880557,1.10380790197,0.0,1.10380790197
 09/25  18:00:00,74.9864818909,3.47855226558,0.0,8.67715046004,26.8041601173,36.0181789539,1.10376157674,0.0,1.10376157674
 09/25  19:00:00,91.8402613125,3.47855226558,0.0,13.2957210905,26.8041601173,33.4493877451,1.10347850469,0.0,1.10347850469
 09/25  20:00:00,84.0623552576,3.47855226558,0.0,21.6003111059,16.0824960704,28.0885557216,1.10346994189,0.0,1.10346994189
 09/25  21:00:00,86.9601197792,3.47855226558,0.0,25.7824712319,16.0824960704,26.8041601173,1.10311045246,0.0,1.10311045246
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299256392,0.0,1.10299256392
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299157472,0.0,1.10299157472
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299280948,0.0,1.10299280948
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,117.72897129,3.47855226558,0.0,72.6338188127,5.36083202345,21.4433280938,1.10317879448,0.0,1.10317879448
 09/26  07:00:00,112.088129309,3.47855226558,0.0,57.3695179137,16.0824960704,32.6817896323,7.60057807574,6.49705446756,1.10352360818
 09/26  08:00:00,152.332156444,3.5169972771,0.0,30.1559184751,48.2474882111,70.4033123869,2.70639195989,0.517777006767,2.18861495312
 09/26  09:00:00,134.079970648,3.47855226558,0.0,20.2907491186,48.2474882111,62.0547409583,2.18870329276,0.0,2.18870329276
 09/26  10:00:00,123.456019378,3.47855226558,0.930196451265,10.663194804,48.2474882111,60.1281475517,1.10432665159,0.0,1.10432665159
 09/26  11:00:00,124.843125358,3.4796121576,3.90739528868,7.14544864853,48.2474882111,62.0547409583,3.27425139743,0.0,3.27425139743
 09/26  12:00:00,125.11913482,3.55990202016,4.9126946659,6.88021737737,48.2474882111,61.5103924513,2.19045643049,0.0,2.19045643049
 09/26  13:00:00,125.269678399,3.60475891985,6.74729133887,3.00146437135,48.2474882111,63.6602354638,3.27524712248,0.0,3.27524712248
 09/26  14:00:00,121.031273209,3.53785418003,8.08574390371,1.02359926833,48.2474882111,60.1281475517,2.18852895775,0.0,2.18852895775
 09/26  15:00:00,121.064798107,3.52494546029,8.90649533889,0.249281451435,48.2474882111,60.1281475517,1.10410483492,0.0,1.10410483492
 09/26  16:00:00,124.229086297,3.62504690355,8.29877281253,1.03130061397,48.2474882111,63.0180376616,2.18916864691,0.0,2.18916864691
 09/26  17:00:00,114.233023462,3.72231029138,5.68123348378,4.50042737276,37.5258241642,62.7947880557,2.18825787724,0.0,2.18825787724
 09/26  18:00:00,77.5245793189,3.47855226558,2.35067985399,8.86456803404,26.8041601173,36.0181789539,1.10371620451,0.0,1.10371620451
 09/26  19:00:00,89.7826108129,3.47855226558,0.357444238785,10.8806263521,26.8041601173,33.4493877451,1.10337515575,0.0,1.10337515575
 09/26  20:00:00,79.7978564886,3.47855226558,0.0,17.3358123369,16.0824960704,28.0885557216,1.10349700455,0.0,1.10349700455
 09/26  21:00:00,82.5504016029,3.47855226558,0.0,21.3727530556,16.0824960704,26.8041601173,1.1031072342,0.0,1.1031072342
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029925201,0.0,1.1029925201
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299284269,0.0,1.10299284269
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299235645,0.0,1.10299235645
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  06:00:00,96.8961069474,3.47855226558,0.0,51.8009544705,5.36083202345,21.4433280938,1.10308263006,0.0,1.10308263006
 09/27  07:00:00,102.262211734,3.47855226558,0.0,47.5436003386,16.0824960704,32.6817896323,1.10357517474,0.0,1.10357517474
 09/27  08:00:00,152.854912955,3.55210678812,0.0,30.6435654748,48.2474882111,70.4033123869,1.1041869675,0.0,1.1041869675
 09/27  09:00:00,141.646747088,3.47855226558,0.0,27.8575255592,48.2474882111,62.0547409583,2.18881543903,0.0,2.18881543903
 09/27  10:00:00,133.232074831,3.47855226558,0.0,21.3694467082,48.2474882111,60.1281475517,2.18874957255,0.0,2.18874957255
 09/27  11:00:00,130.802461812,3.481531485,0.0,17.0102610635,48.2474882111,62.0547409583,2.18931003724,0.0,2.18931003724
 09/27  12:00:00,132.373816478,3.55546761406,0.0,19.0520281072,48.2474882111,61.5103924513,3.27556952374,0.0,3.27556952374
 09/27  13:00:00,129.833763688,3.57760341565,0.0,14.3399965029,48.2474882111,63.6602354638,3.27527972685,0.0,3.27527972685
 09/27  14:00:00,125.848319205,3.48649307598,0.0,13.9777502726,48.2474882111,60.1281475517,1.10421131401,0.0,1.10421131401
 09/27  15:00:00,125.467732764,3.49104211959,0.0,13.5926147877,48.2474882111,60.1281475517,2.18840504521,0.0,2.18840504521
 09/27  16:00:00,128.691074329,3.5833575829,0.0,13.8337507795,48.2474882111,63.0180376616,2.18952715848,0.0,2.18952715848
 09/27  17:00:00,121.515059744,3.6805830932,0.0,17.5054243372,37.5258241642,62.7947880557,2.18793387579,0.0,2.18793387579
 09/27  18:00:00,92.5930663651,3.47855226558,0.0,26.2837349342,26.8041601173,36.0181789539,1.1036764551,0.0,1.1036764551
 09/27  19:00:00,107.013582088,3.47855226558,0.0,28.4690418664,26.8041601173,33.4493877451,1.14960286329,0.046201025018,1.10340183828
 09/27  20:00:00,96.6983799384,3.47855226558,0.0,34.2363357867,16.0824960704,28.0885557216,2.22564870052,1.1221018889,1.10354681162
 09/27  21:00:00,97.9298911474,3.47855226558,0.0,36.7522426001,16.0824960704,26.8041601173,1.83501758773,1.81501758773,0.02
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299252371,0.0,1.10299252371
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299347379,0.0,1.10299347379
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029914327,0.0,1.1029914327
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311927913,0.0,1.10311927913
 09/28  06:00:00,140.835903459,3.47855226558,0.0,95.7407509817,5.36083202345,21.4433280938,1.10306793374,0.0,1.10306793374
 09/28  07:00:00,120.277976375,3.47855226558,0.0,65.5593649793,16.0824960704,32.6817896323,25.5916954427,24.488162413,1.10353302978
 09/28  08:00:00,151.264978842,3.53061195124,0.0,29.0751261984,48.2474882111,70.4033123869,10.5646565861,9.46026762425,1.10438896185
 09/28  09:00:00,129.892974083,3.47855226558,0.0,16.103752554,48.2474882111,62.0547409583,3.22534036517,1.0363384309,2.18900193426
 09/28  10:00:00,121.633849269,3.47855226558,0.0,9.77122114681,48.2474882111,60.1281475517,2.18909739765,0.0,2.18909739765
 09/28  11:00:00,121.31170078,3.57356924553,0.0,7.42746227051,48.2474882111,62.0547409583,2.18970288134,0.0,2.18970288134
 09/28  12:00:00,122.343456716,3.93999987245,1.16717607507,7.46996001229,48.2474882111,61.5103924513,3.27539217787,0.0,3.27539217787
 09/28  13:00:00,125.600932013,4.29352285257,5.38011361245,4.01113177899,48.2474882111,63.6602354638,2.19016352421,0.0,2.19016352421
 09/28  14:00:00,121.737910561,4.20839715372,7.6412876847,1.50414986548,48.2474882111,60.1281475517,2.18903016035,0.0,2.18903016035
 09/28  15:00:00,121.101170272,4.10636030602,8.61073410938,0.0,48.2474882111,60.1281475517,2.18829353238,0.0,2.18829353238
 09/28  16:00:00,123.759314554,3.92092796375,8.5644206239,0.0,48.2474882111,63.0180376616,2.1891732568,0.0,2.1891732568
 09/28  17:00:00,112.269733045,3.83672800702,7.9895197384,0.114432985295,37.5258241642,62.7947880557,1.10388313922,0.0,1.10388313922
 09/28  18:00:00,73.3025699722,3.47855226558,4.32110269802,2.67213584338,26.8041601173,36.0181789539,2.18756393086,0.0,2.18756393086
 09/28  19:00:00,86.3571582109,3.47855226558,1.5654585872,6.24715940164,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/28  20:00:00,74.8867414616,3.47855226558,0.373868009858,12.0508293001,16.0824960704,28.0885557216,1.10350584229,0.0,1.10350584229
 09/28  21:00:00,76.581399017,3.47855226558,0.0,15.4037504697,16.0824960704,26.8041601173,1.10331199134,0.0,1.10331199134
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299324715,0.0,1.10299324715
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299321555,0.0,1.10299321555
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299420759,0.0,1.10299420759
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312969153,0.0,1.10312969153
 09/29  06:00:00,84.8851694764,3.47855226558,0.0,39.7900169994,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,86.1632336211,3.47855226558,0.0,31.4446222254,16.0824960704,32.6817896323,1.10357024226,0.0,1.10357024226
 09/29  08:00:00,132.397096189,3.62373488838,1.03827887789,9.07584173092,48.2474882111,70.4033123869,2.18851430497,0.0,2.18851430497
 09/29  09:00:00,124.243999833,3.54226422107,5.88465064844,4.50641569983,48.2474882111,62.0547409583,2.18884399844,0.0,2.18884399844
 09/29  10:00:00,124.070248858,3.49986090232,9.42866466368,2.75764743487,48.2474882111,60.1281475517,2.18888977818,0.0,2.18888977818
 09/29  11:00:00,127.415213897,3.56378795264,11.8227616014,1.71799507979,48.2474882111,62.0547409583,2.18940118029,0.0,2.18940118029
 09/29  12:00:00,128.162580766,3.93128253898,12.9798263872,1.48515108341,48.2474882111,61.5103924513,3.27590217297,0.0,3.27590217297
 09/29  13:00:00,130.705012251,4.12969760119,14.4795684906,0.179582390071,48.2474882111,63.6602354638,2.19025048262,0.0,2.19025048262
 09/29  14:00:00,126.955924604,3.83464777956,14.737200968,0.0,48.2474882111,60.1281475517,2.1887636077,0.0,2.1887636077
 09/29  15:00:00,127.106286197,4.04360685017,14.6786034895,0.0,48.2474882111,60.1281475517,2.18846839296,0.0,2.18846839296
 09/29  16:00:00,128.691715201,4.06589874265,13.3518504915,0.0,48.2474882111,63.0180376616,2.18955683632,0.0,2.18955683632
 09/29  17:00:00,115.868691427,3.86459011245,11.6750490008,0.0,37.5258241642,62.7947880557,1.10399876203,0.0,1.10399876203
 09/29  18:00:00,76.5971632736,3.47855226558,7.67801687372,0.142481635658,26.8041601173,36.0181789539,1.10375035276,0.0,1.10375035276
 09/29  19:00:00,82.7266201558,3.47855226558,1.51844667908,2.66363325463,26.8041601173,33.4493877451,1.10355478465,0.0,1.10355478465
 09/29  20:00:00,70.2251433608,3.47855226558,0.0,7.76309920914,16.0824960704,28.0885557216,1.10341398251,0.0,1.10341398251
 09/29  21:00:00,72.1092385308,3.47855226558,0.0,10.9315899835,16.0824960704,26.8041601173,1.10314464353,0.0,1.10314464353
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299364468,0.0,1.10299364468
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299360345,0.0,1.10299360345
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299473323,0.0,1.10299473323
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311693793,0.0,1.10311693793
 09/30  06:00:00,85.144014796,3.47855226558,0.0,40.048862319,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,71.5471411149,3.47855226558,0.0,33.651072887,5.36083202345,26.5809105114,2.41474499147,1.31152217175,1.10322281971
 09/30  08:00:00,81.9390229966,3.47855226558,0.0,20.348325787,26.8041601173,31.2995447326,1.12877544169,0.0253495100972,1.10342593159
 09/30  09:00:00,76.9149433667,3.47855226558,0.0,13.0765538494,26.8041601173,33.5472370403,1.10371947814,0.0,1.10371947814
 09/30  10:00:00,72.492123356,3.47855226558,0.0,9.61703054197,26.8041601173,32.583940337,1.10357180889,0.0,1.10357180889
 09/30  11:00:00,73.1030603297,3.50151771402,0.0,7.95730975959,26.8041601173,34.8316326447,1.10369267149,0.0,1.10369267149
 09/30  12:00:00,71.3000730587,3.68739856327,0.0,7.25283724369,26.8041601173,33.5472370403,1.10358381136,0.0,1.10358381136
 09/30  13:00:00,67.9242420097,3.70261425615,0.0,6.43058171064,26.8041601173,30.9784458315,1.10360121843,0.0,1.10360121843
 09/30  14:00:00,41.2109647862,3.50808034676,0.211557018065,8.10993600119,8.04124803518,21.3317032909,1.10345887105,0.0,1.10345887105
 09/30  15:00:00,38.8871075465,3.47855226558,0.041914438994,7.26964502619,8.04124803518,20.0473076865,1.10335832911,0.0,1.10335832911
 09/30  16:00:00,38.9711833432,3.47855226558,0.0,7.07453636072,8.04124803518,20.3684065876,1.10337428171,0.0,1.10337428171
 09/30  17:00:00,37.9949016446,3.47855226558,0.0,13.8184037962,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312851865,0.0,1.10312851865
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308362194,0.0,1.10308362194
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315328247,0.0,1.10315328247
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299458872,0.0,1.10299458872
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295315515,0.0,1.10295315515
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295251117,0.0,1.10295251117
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295182071,0.0,1.10295182071
 10/01  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295022832,0.0,1.10295022832
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303975963,0.0,1.10303975963
 10/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315988236,0.0,1.10315988236
 10/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295318713,0.0,1.10295318713
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295253405,0.0,1.10295253405
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295134765,0.0,1.10295134765
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295017679,0.0,1.10295017679
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297307121,0.0,1.10297307121
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029957805,0.0,1.1029957805
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313442823,0.0,1.10313442823
 10/02  06:00:00,166.713045209,3.47855226558,0.0,121.617892732,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,143.769514695,3.47855226558,0.0,86.5835699663,16.0824960704,32.6817896323,16.7878065484,15.6842215479,1.10358500056
 10/02  08:00:00,163.017953928,3.47855226558,0.0,40.8801609707,48.2474882111,70.4033123869,8.67997048177,6.4914176031,2.18855287867
 10/02  09:00:00,137.949084847,3.47855226558,0.0,24.1598633178,48.2474882111,62.0547409583,2.68412233499,0.495349091064,2.18877324392
 10/02  10:00:00,127.105405432,3.47855226558,0.0,15.2427773091,48.2474882111,60.1281475517,2.18871561285,0.0,2.18871561285
 10/02  11:00:00,125.351518601,3.47930785867,0.502754387581,11.058787091,48.2474882111,62.0547409583,2.18952304433,0.0,2.18952304433
 10/02  12:00:00,128.820306242,3.50647012741,2.68271403241,12.8648013259,48.2474882111,61.5103924513,3.27558298883,0.0,3.27558298883
 10/02  13:00:00,126.147545715,3.56520261398,3.67287451919,6.99330481305,48.2474882111,63.6602354638,2.19006292189,0.0,2.19006292189
 10/02  14:00:00,121.045268051,3.71429175025,4.73181061105,4.21508983271,48.2474882111,60.1281475517,2.18894328947,0.0,2.18894328947
 10/02  15:00:00,117.594202064,3.61490135103,4.45478834763,1.14043650825,48.2474882111,60.1281475517,2.18843778653,0.0,2.18843778653
 10/02  16:00:00,119.546256478,3.60347797343,3.4596711374,1.20914140043,48.2474882111,63.0180376616,2.18913672045,0.0,2.18913672045
 10/02  17:00:00,108.885027152,3.66902744798,2.45173064562,2.43521674409,37.5258241642,62.7947880557,1.10399424695,0.0,1.10399424695
 10/02  18:00:00,74.844976656,3.47855226558,0.163984836561,5.90432705525,26.8041601173,36.0181789539,2.18764765304,0.0,2.18764765304
 10/02  19:00:00,91.4465813831,3.47855226558,0.0,12.9020411611,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/02  20:00:00,86.7206134511,3.47855226558,0.0,24.2585692994,16.0824960704,28.0885557216,1.10350758843,0.0,1.10350758843
 10/02  21:00:00,92.6983032885,3.47855226558,0.0,31.5206547412,16.0824960704,26.8041601173,2.14940904539,1.04609306593,1.10331597946
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299525979,0.0,1.10299525979
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299241527,0.0,1.10299241527
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299628783,0.0,1.10299628783
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310767154,0.0,1.10310767154
 10/03  06:00:00,126.981578057,3.47855226558,0.0,81.8864255805,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,118.789211982,3.47855226558,0.0,61.6032672531,16.0824960704,32.6817896323,7.73598172245,6.6323907567,1.10359096576
 10/03  08:00:00,152.955173553,3.49078355796,0.0,30.8051493031,48.2474882111,70.4033123869,3.8858461634,1.6972681493,2.18857801409
 10/03  09:00:00,136.062344857,3.47855226558,0.0,22.2731233275,48.2474882111,62.0547409583,2.21886311043,0.0300594584161,2.18880365201
 10/03  10:00:00,128.81372499,3.47855226558,0.0,16.9510968671,48.2474882111,60.1281475517,2.18875257772,0.0,2.18875257772
 10/03  11:00:00,128.493994598,3.47855226558,0.0,14.7047730686,48.2474882111,62.0547409583,2.18957032034,0.0,2.18957032034
