Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/03  12:00:00,128.102885251,3.49408295466,0.0,14.8424815399,48.2474882111,61.5103924513,3.27566821815,0.0,3.27566821815
 10/03  13:00:00,127.18165126,3.52787850818,0.0,11.7376089824,48.2474882111,63.6602354638,2.19012524406,0.0,2.19012524406
 10/03  14:00:00,123.066498099,3.47855226558,0.0,11.2038699765,48.2474882111,60.1281475517,2.18901124677,0.0,2.18901124677
 10/03  15:00:00,122.867447627,3.47855226558,0.0,11.0048195049,48.2474882111,60.1281475517,2.18829517889,0.0,2.18829517889
 10/03  16:00:00,124.574950682,3.54779619696,0.0,9.75318851855,48.2474882111,63.0180376616,2.18921993389,0.0,2.18921993389
 10/03  17:00:00,115.339830243,3.64396681582,0.0,11.3668111129,37.5258241642,62.7947880557,1.10390916672,0.0,1.10390916672
 10/03  18:00:00,91.4305726143,3.47855226558,0.0,22.6539078501,26.8041601173,36.0181789539,2.18764505518,0.0,2.18764505518
 10/03  19:00:00,106.113335419,3.47855226558,0.0,27.5687951972,26.8041601173,33.4493877451,1.10340386222,0.0,1.10340386222
 10/03  20:00:00,97.5525555333,3.47855226558,0.0,35.0905113816,16.0824960704,28.0885557216,1.82785091812,0.724388982204,1.10346193591
 10/03  21:00:00,100.212995917,3.47855226558,0.0,39.0353473693,16.0824960704,26.8041601173,3.24044728957,3.22044728957,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029939307,0.0,1.1029939307
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029963443,0.0,1.1029963443
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299620779,0.0,1.10299620779
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312678145,0.0,1.10312678145
 10/04  06:00:00,136.522924055,3.47855226558,0.0,91.4277715783,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,126.444895881,3.47855226558,0.0,69.2589511518,16.0824960704,32.6817896323,21.560684042,20.4573554806,1.10332856142
 10/04  08:00:00,162.413899387,3.48397118181,0.0,40.270687513,48.2474882111,70.4033123869,17.0909421742,14.9026339376,2.18830823664
 10/04  09:00:00,143.453452935,3.47855226558,0.0,29.6642314057,48.2474882111,62.0547409583,13.4578634832,11.2689408221,2.18892266109
 10/04  10:00:00,130.709845184,3.47855226558,0.0,18.8472170614,48.2474882111,60.1281475517,10.2275369185,8.03865894341,2.1888779751
 10/04  11:00:00,129.967460995,3.47855226558,0.0,16.1782394659,48.2474882111,62.0547409583,7.40153457728,5.211823971,2.18971060628
 10/04  12:00:00,132.232461983,3.49271441799,0.0,18.9734268088,48.2474882111,61.5103924513,5.26442967767,1.98893750521,3.27549217247
 10/04  13:00:00,127.772267955,3.52927809528,0.0,12.326826091,48.2474882111,63.6602354638,2.60476237254,0.0715820292728,2.53318034326
 10/04  14:00:00,121.896437363,3.47855226558,0.0,10.0338092404,48.2474882111,60.1281475517,1.84610873683,0.0,1.84610873683
 10/04  15:00:00,117.728012139,3.47860861911,0.0,5.86532766327,48.2474882111,60.1281475517,2.18845258182,0.0,2.18845258182
 10/04  16:00:00,119.738929262,3.57272123354,0.0,4.89224206155,48.2474882111,63.0180376616,2.18939400223,0.0,2.18939400223
 10/04  17:00:00,110.48074164,3.68264595507,0.0,6.46904337062,37.5258241642,62.7947880557,2.18784577632,0.0,2.18784577632
 10/04  18:00:00,85.3480179975,3.47855226558,0.0,14.1040198999,26.8041601173,36.0181789539,1.78232842382,0.678682988955,1.10364543486
 10/04  19:00:00,103.535850368,3.47855226558,0.0,24.9913101463,26.8041601173,33.4493877451,9.39322691961,8.28976083049,1.10346608912
 10/04  20:00:00,98.10209857,3.47855226558,0.0,35.6400544183,16.0824960704,28.0885557216,21.7694182496,20.6658866254,1.10353162418
 10/04  21:00:00,102.161281443,3.47855226558,0.0,40.9836328956,16.0824960704,26.8041601173,25.8845212102,25.8645212102,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299833137,0.0,1.10299833137
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299482551,0.0,1.10299482551
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299667604,0.0,1.10299667604
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312221522,0.0,1.10312221522
 10/05  06:00:00,146.26820849,3.47855226558,0.0,101.173056013,5.36083202345,21.4433280938,1.14219767433,0.0391260409395,1.10307163339
 10/05  07:00:00,132.043677252,3.47855226558,0.0,74.857732523,16.0824960704,32.6817896323,29.3467049933,28.2431537791,1.10355121417
 10/05  08:00:00,163.811377894,3.48741046879,0.0,41.6647267335,48.2474882111,70.4033123869,21.8711993471,20.7669150623,1.10428428479
 10/05  09:00:00,142.247066547,3.47855226558,0.0,28.4578450176,48.2474882111,62.0547409583,15.0947285943,12.9057444611,2.18898413325
 10/05  10:00:00,128.831714087,3.47855226558,0.0,16.9690859648,48.2474882111,60.1281475517,6.43799990072,4.24890823272,2.189091668
 10/05  11:00:00,127.50848494,3.47855226558,0.0,13.719263411,48.2474882111,62.0547409583,2.44219435402,0.252583468544,2.18961088548
 10/05  12:00:00,128.886750744,3.50681668341,0.0,15.6136133044,48.2474882111,61.5103924513,3.27545461393,0.0,3.27545461393
 10/05  13:00:00,125.506799074,3.54882733356,0.0,10.0418079716,48.2474882111,63.6602354638,3.27560452451,0.0,3.27560452451
 10/05  14:00:00,120.074997339,3.47855226558,0.0,8.21236921692,48.2474882111,60.1281475517,1.10422363519,0.0,1.10422363519
 10/05  15:00:00,118.494923931,3.4792485933,0.0,6.63159948033,48.2474882111,60.1281475517,2.18846668207,0.0,2.18846668207
 10/05  16:00:00,119.53549436,3.5718108292,0.0,4.68971756399,48.2474882111,63.0180376616,2.18935151138,0.0,2.18935151138
 10/05  17:00:00,113.830984474,3.6651939045,0.0,9.83673825589,37.5258241642,62.7947880557,2.18817392377,0.0,2.18817392377
 10/05  18:00:00,91.6032787159,3.47855226558,0.0,20.3592806184,26.8041601173,36.0181789539,1.10361916915,0.0,1.10361916915
 10/05  19:00:00,104.398133479,3.47855226558,0.0,25.8535932567,26.8041601173,33.4493877451,1.10338507039,0.0,1.10338507039
 10/05  20:00:00,96.7923015103,3.47855226558,0.0,34.3302573586,16.0824960704,28.0885557216,2.57565324687,1.47212255055,1.10353069632
 10/05  21:00:00,99.3828442742,3.47855226558,0.0,38.2051957269,16.0824960704,26.8041601173,3.59231067431,3.57231067431,0.02
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304889235,0.0,1.10304889235
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299641332,0.0,1.10299641332
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299409086,0.0,1.10299409086
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299776518,0.0,1.10299776518
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,132.420920368,3.47855226558,0.0,87.3257678912,5.36083202345,21.4433280938,1.10308995455,0.0,1.10308995455
 10/06  07:00:00,123.367467341,3.47855226558,0.0,66.1815226124,16.0824960704,32.6817896323,19.4376924179,18.334146671,1.10354574693
 10/06  08:00:00,157.488679537,3.49310924526,0.0,35.3363295993,48.2474882111,70.4033123869,12.7493252026,11.6451514549,1.10417374768
 10/06  09:00:00,136.043188703,3.47855226558,0.0,22.2539671744,48.2474882111,62.0547409583,7.63307561581,5.44424667101,2.18882894481
 10/06  10:00:00,127.839968417,3.47855226558,0.0,15.977340295,48.2474882111,60.1281475517,2.80509441914,0.616259236813,2.18883518232
 10/06  11:00:00,125.456182643,3.47855226558,0.0,11.6669611143,48.2474882111,62.0547409583,3.27415814749,0.0,3.27415814749
 10/06  12:00:00,125.464216254,3.50892562161,0.0,12.1889698755,48.2474882111,61.5103924513,2.19069132678,0.0,2.19069132678
 10/06  13:00:00,123.351164425,3.58787098526,0.0,7.84712967027,48.2474882111,63.6602354638,3.27560708965,0.0,3.27560708965
 10/06  14:00:00,116.831617539,3.68395033195,0.0,4.76359134971,48.2474882111,60.1281475517,2.18865250509,0.0,2.18865250509
 10/06  15:00:00,113.809610583,3.60796585553,0.0,1.81756887056,48.2474882111,60.1281475517,1.103975683,0.0,1.103975683
 10/06  16:00:00,116.816662262,3.59415998411,0.0,1.94853631113,48.2474882111,63.0180376616,2.18922088404,0.0,2.18922088404
 10/06  17:00:00,107.534245338,3.69333655608,0.0,3.51185646837,37.5258241642,62.7947880557,2.1885390849,0.0,2.1885390849
 10/06  18:00:00,81.0028074203,3.47855226558,0.0,9.7588093228,26.8041601173,36.0181789539,1.10363904766,0.0,1.10363904766
 10/06  19:00:00,94.7443682801,3.47855226558,0.0,16.199828058,26.8041601173,33.4493877451,1.10342797211,0.0,1.10342797211
 10/06  20:00:00,87.00516737,3.47855226558,0.0,24.5431232183,16.0824960704,28.0885557216,1.10333399636,0.0,1.10333399636
 10/06  21:00:00,89.4045304036,3.47855226558,0.0,28.2268818563,16.0824960704,26.8041601173,1.10311420162,0.0,1.10311420162
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299624777,0.0,1.10299624777
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299716721,0.0,1.10299716721
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299832967,0.0,1.10299832967
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,119.690215426,3.47855226558,0.0,74.5950629491,5.36083202345,21.4433280938,1.10313122948,0.0,1.10313122948
 10/07  07:00:00,101.355858111,3.47855226558,0.0,60.9924565498,5.36083202345,26.5809105114,7.41609383165,6.31282330683,1.10327052482
 10/07  08:00:00,106.401727876,3.47855226558,0.0,44.8110306665,26.8041601173,31.2995447326,1.42967856286,1.40967856286,0.02
 10/07  09:00:00,102.435664679,3.47855226558,0.0,38.5972751613,26.8041601173,33.5472370403,2.187295253,0.0,2.187295253
 10/07  10:00:00,96.6578896872,3.47855226558,0.0,33.7827968732,26.8041601173,32.583940337,1.10354357418,0.0,1.10354357418
 10/07  11:00:00,92.5867455417,3.47855226558,0.0,27.46396042,26.8041601173,34.8316326447,1.10385233363,0.0,1.10385233363
 10/07  12:00:00,89.8550599964,3.47855226558,0.0,26.0166704792,26.8041601173,33.5472370403,1.10369974965,0.0,1.10369974965
 10/07  13:00:00,87.9465105712,3.47855226558,0.0,26.6769122627,26.8041601173,30.9784458315,1.10359718893,0.0,1.10359718893
 10/07  14:00:00,73.9645815059,3.47855226558,0.0,41.1046378201,8.04124803518,21.3317032909,1.10343512905,0.0,1.10343512905
 10/07  15:00:00,74.4310115555,3.47855226558,0.0,42.8554634741,8.04124803518,20.0473076865,1.10334537222,0.0,1.10334537222
 10/07  16:00:00,77.2292997281,3.47855226558,0.0,45.3326527456,8.04124803518,20.3684065876,1.10337081943,0.0,1.10337081943
 10/07  17:00:00,77.5650435379,3.47855226558,0.0,53.3885456895,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030801512,0.0,1.1030801512
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307555701,0.0,1.10307555701
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308676644,0.0,1.10308676644
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299811194,0.0,1.10299811194
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295466542,0.0,1.10295466542
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302475849,0.0,1.10302475849
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029556944,0.0,1.1029556944
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295590045,0.0,1.10295590045
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304335633,0.0,1.10304335633
 10/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317480998,0.0,1.10317480998
 10/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029559065,0.0,1.1029559065
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295502317,0.0,1.10295502317
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295246243,0.0,1.10295246243
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295553967,0.0,1.10295553967
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295631333,0.0,1.10295631333
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295544128,0.0,1.10295544128
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103085295,0.0,1.103085295
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295609859,0.0,1.10295609859
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029562742,0.0,1.1029562742
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304575082,0.0,1.10304575082
 10/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304189299,0.0,1.10304189299
 10/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295622915,0.0,1.10295622915
 10/09  17:00:00,22.4691011185,0.601180965016,0.0,3.09656797728,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,33.1577827621,1.00196827503,0.0,5.98246231088,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  19:00:00,39.7422512611,0.801574620021,0.0,5.36532446488,2.68041601173,16.0824960704,1.10299937454,0.0,1.10299937454
 10/09  20:00:00,42.100472737,1.00196827503,0.0,7.52315228575,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,40.7199071346,0.801574620021,0.0,6.34298033837,2.68041601173,16.0824960704,1.10307648187,0.0,1.10307648187
 10/09  22:00:00,43.4078769653,1.00196827503,0.0,8.83055651406,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,41.7019666731,0.801574620021,0.0,7.32503987684,2.68041601173,16.0824960704,1.11900574647,0.015994716142,1.10301103033
 10/09  24:00:00,44.8716588231,1.00196827503,0.0,10.2943383719,2.68041601173,16.0824960704,0.163342206349,0.143342206349,0.02
 10/10  01:00:00,48.1317540111,0.801574620021,0.0,8.39399519146,2.68041601173,21.4433280938,0.176447959624,0.156447959624,0.02
 10/10  02:00:00,51.8733818028,1.00196827503,0.0,11.9352293281,2.68041601173,21.4433280938,1.73094614919,0.627946571944,1.10299957725
 10/10  03:00:00,51.0317825736,1.00205863668,0.0,11.0935397373,2.68041601173,21.4433280938,0.779015688935,0.759015688935,0.02
 10/10  04:00:00,60.5715357609,2.00438835831,0.0,19.6309632029,2.68041601173,21.4433280938,2.79106181841,1.68799826909,1.10306354932
 10/10  05:00:00,60.1111616392,1.60351068665,0.0,16.8910507412,5.36083202345,21.4433280938,1.47223614652,1.45223614652,0.02
 10/10  06:00:00,240.865329413,3.47855226558,0.0,195.770176936,5.36083202345,21.4433280938,1.4295795028,0.326446877389,1.10313262541
 10/10  07:00:00,204.240268391,3.47855226558,0.0,144.586990329,16.0824960704,32.6817896323,54.0760470833,52.9724908855,1.10355619778
 10/10  08:00:00,212.587264991,3.47855226558,0.0,90.4494720337,48.2474882111,70.4033123869,50.5820159414,48.3933908211,2.18862512027
 10/10  09:00:00,182.71403591,3.47855226558,0.0,68.9248143814,48.2474882111,62.0547409583,45.7305409412,43.54186357,2.18867737124
 10/10  10:00:00,167.875392598,3.47855226558,0.0,56.0127644754,48.2474882111,60.1281475517,38.7668057745,37.6621804224,1.1046253521
 10/10  11:00:00,164.526441299,3.47855226558,0.0,50.73721977,48.2474882111,62.0547409583,35.0689665108,31.7944674483,3.27449906252
 10/10  12:00:00,159.374375486,3.47855226558,0.0,46.1295024639,48.2474882111,61.5103924513,27.4736784046,25.2828683355,2.19081006912
 10/10  13:00:00,148.114659754,3.49416662024,0.0,32.7043293646,48.2474882111,63.6602354638,21.1171346384,17.8412365027,3.27589813569
 10/10  14:00:00,138.895496942,3.54638451323,0.0,26.9650365715,48.2474882111,60.1281475517,11.7566831265,9.56790782478,2.18877530172
 10/10  15:00:00,129.759823637,3.52441523163,0.0,17.851332548,48.2474882111,60.1281475517,7.5380794967,5.3496833754,2.1883961213
 10/10  16:00:00,128.274309792,3.47919713639,0.0,13.521146689,48.2474882111,63.0180376616,5.88143467987,3.6918508941,2.18958378577
 10/10  17:00:00,120.451320446,3.52564312073,0.0,16.5966250115,37.5258241642,62.7947880557,2.1515961796,1.04768921893,1.10390696067
 10/10  18:00:00,107.775556139,3.47855226558,0.0,34.0642247084,26.8041601173,36.0181789539,9.41511374202,8.31129312818,1.10382061384
 10/10  19:00:00,123.318328583,3.47855226558,0.0,44.7737883611,26.8041601173,33.4493877451,19.824476514,18.7208819919,1.10359452206
 10/10  20:00:00,121.676192049,3.47855226558,0.0,59.2141478972,16.0824960704,28.0885557216,30.8507608659,29.7472999114,1.10346095456
 10/10  21:00:00,126.430553869,3.47855226558,0.0,65.2529053222,16.0824960704,26.8041601173,36.7604627322,35.6571801728,1.10328255935
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299956928,0.0,1.10299956928
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299800619,0.0,1.10299800619
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,40.1792968739,0.200393655005,0.0,1.04271901926,2.68041601173,21.4433280938,1.24340019729,0.140400635279,1.10299956201
 10/11  04:00:00,45.2332008722,1.00196827503,0.0,5.29504839758,2.68041601173,21.4433280938,0.0889298805882,0.0689298805882,0.02
 10/11  05:00:00,47.3865427633,0.801574620021,0.0,4.96836793188,5.36083202345,21.4433280938,1.28163249847,0.178499133209,1.10313336526
 10/11  06:00:00,180.188949054,3.47855226558,0.0,135.093796577,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,158.305360357,3.47855226558,0.0,98.6520822948,16.0824960704,32.6817896323,36.8584094595,35.7548235052,1.10358595429
 10/11  08:00:00,173.768961489,3.47855226558,0.0,51.6311685314,48.2474882111,70.4033123869,31.0240897194,28.8354714904,2.1886182291
 10/11  09:00:00,145.719511738,3.47855226558,0.0,31.9302902093,48.2474882111,62.0547409583,20.8056153266,18.6167060776,2.18890924902
 10/11  10:00:00,133.627636504,3.47855226558,0.0,21.7650083817,48.2474882111,60.1281475517,7.97627611892,5.78703784711,2.18923827181
 10/11  11:00:00,132.72875347,3.52431807311,0.0,18.8937661335,48.2474882111,62.0547409583,2.34915516949,0.159343673367,2.18981149613
 10/11  12:00:00,134.571722092,3.70851854591,0.0,21.0968827897,48.2474882111,61.5103924513,3.2754081518,0.0,3.2754081518
 10/11  13:00:00,128.858291166,4.02523107338,0.0,12.9168963235,48.2474882111,63.6602354638,3.27561461894,0.0,3.27561461894
 10/11  14:00:00,121.982616899,4.05252078585,0.0,9.54602025619,48.2474882111,60.1281475517,1.10423521428,0.0,1.10423521428
 10/11  15:00:00,116.6226351,3.89654590142,0.0,4.34201334122,48.2474882111,60.1281475517,2.18852158495,0.0,2.18852158495
 10/11  16:00:00,118.655427343,3.68016919808,0.0,3.7012921782,48.2474882111,63.0180376616,2.1894624418,0.0,2.1894624418
 10/11  17:00:00,109.270229443,3.67347208671,0.0,5.26770504251,37.5258241642,62.7947880557,2.18812639299,0.0,2.18812639299
 10/11  18:00:00,85.2178686977,3.47855226558,0.0,11.5065372669,26.8041601173,36.0181789539,1.10378742028,0.0,1.10378742028
 10/11  19:00:00,97.7428898441,3.47855226558,0.0,19.198349622,26.8041601173,33.4493877451,1.10344649979,0.0,1.10344649979
 10/11  20:00:00,94.2996827024,3.47855226558,0.0,31.8376385507,16.0824960704,28.0885557216,4.61047786838,3.50697960521,1.10349826317
 10/11  21:00:00,99.1637418299,3.47855226558,0.0,37.9860932826,16.0824960704,26.8041601173,8.00275544078,7.98275544078,0.02
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318088258,0.0,1.10318088258
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299993073,0.0,1.10299993073
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300107489,0.0,1.10300107489
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300033981,0.0,1.10300033981
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,132.699180472,3.47855226558,0.0,87.6040279954,5.36083202345,21.4433280938,1.1030866396,0.0,1.1030866396
 10/12  07:00:00,124.190175576,3.47855226558,0.0,64.5368975141,16.0824960704,32.6817896323,4.69388794452,3.59022747754,1.10366046699
 10/12  08:00:00,149.278517855,3.49416333616,0.0,27.1251138264,48.2474882111,70.4033123869,2.30082458901,0.112233301002,2.18859128801
 10/12  09:00:00,126.940408213,3.47855226558,0.0,13.1511866838,48.2474882111,62.0547409583,1.1043427779,0.0,1.1043427779
 10/12  10:00:00,122.345496692,3.47855226558,2.36900719951,8.11386137006,48.2474882111,60.1281475517,2.18923545872,0.0,2.18923545872
 10/12  11:00:00,129.519692901,3.6220147891,9.85848000265,5.72852884558,48.2474882111,62.0547409583,3.27464881009,0.0,3.27464881009
 10/12  12:00:00,134.636264745,3.89716758383,15.2801293039,5.692647101,48.2474882111,61.5103924513,2.34204869323,0.0,2.34204869323
 10/12  13:00:00,139.170252819,4.49259163723,20.0893688884,2.67212852472,48.2474882111,63.6602354638,3.12415242988,0.0,3.12415242988
 10/12  14:00:00,136.986417492,4.50234525316,23.3599513522,0.740045029768,48.2474882111,60.1281475517,2.18893219941,0.0,2.18893219941
 10/12  15:00:00,134.603816813,4.33899905552,21.8807419006,0.0,48.2474882111,60.1281475517,2.18861129042,0.0,2.18861129042
 10/12  16:00:00,132.630214396,4.05622207329,17.3000263556,0.0,48.2474882111,63.0180376616,2.18968511459,0.0,2.18968511459
 10/12  17:00:00,117.454804048,3.79144166744,13.2357985336,0.0985115327335,37.5258241642,62.7947880557,1.10395039952,0.0,1.10395039952
 10/12  18:00:00,84.3793854648,3.47855226558,8.40715837144,2.26089566252,26.8041601173,36.0181789539,2.18750579545,0.0,2.18750579545
 10/12  19:00:00,87.5644573711,3.47855226558,3.77119582264,5.2487213264,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/12  20:00:00,74.628509931,3.47855226558,0.157779534424,12.0086862449,16.0824960704,28.0885557216,1.1035048397,0.0,1.1035048397
 10/12  21:00:00,77.3615526234,3.47855226558,0.0,16.1839040761,16.0824960704,26.8041601173,1.10332120726,0.0,1.10332120726
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030001642,0.0,1.1030001642
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299856891,0.0,1.10299856891
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300072971,0.0,1.10300072971
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312710733,0.0,1.10312710733
 10/13  06:00:00,84.1732219054,3.47855226558,0.0,39.0780694284,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  07:00:00,92.7825556313,3.47855226558,0.0,33.1292775689,16.0824960704,32.6817896323,1.10350585033,0.0,1.10350585033
 10/13  08:00:00,135.96270057,3.55430864789,0.517943268898,13.2312079612,48.2474882111,70.4033123869,2.18839562658,0.0,2.18839562658
 10/13  09:00:00,120.878780948,3.47855226558,1.00515854328,6.08440087544,48.2474882111,62.0547409583,2.18908860276,0.0,2.18908860276
 10/13  10:00:00,116.923489961,3.47855226558,1.02480060184,4.03606123689,48.2474882111,60.1281475517,2.18911024536,0.0,2.18911024536
 10/13  11:00:00,118.538525976,3.49736605127,1.05031446065,3.68017620031,48.2474882111,62.0547409583,2.18969889171,0.0,2.18969889171
 10/13  12:00:00,118.935631795,3.57753948073,1.32575967309,4.26601188473,48.2474882111,61.5103924513,3.27572185789,0.0,3.27572185789
 10/13  13:00:00,118.895175164,3.62455581426,1.6432745935,1.71118098714,48.2474882111,63.6602354638,3.27568777309,0.0,3.27568777309
 10/13  14:00:00,114.570011556,3.54147260722,1.95201320075,0.692449890841,48.2474882111,60.1281475517,2.18861556516,0.0,2.18861556516
 10/13  15:00:00,113.824506597,3.53361687857,1.90054957326,0.00626428856433,48.2474882111,60.1281475517,1.10432851441,0.0,1.10432851441
 10/13  16:00:00,116.703135298,3.63200544465,1.66600032147,0.131163565117,48.2474882111,63.0180376616,2.18926735879,0.0,2.18926735879
 10/13  17:00:00,106.951536686,3.73413765503,1.37258117081,1.51576554573,37.5258241642,62.7947880557,2.18843453221,0.0,2.18843453221
 10/13  18:00:00,80.4082965119,3.47855226558,0.0415057926834,6.65545928842,26.8041601173,36.0181789539,1.10368130311,0.0,1.10368130311
 10/13  19:00:00,88.6194154878,3.47855226558,0.0,10.0748752658,26.8041601173,33.4493877451,1.10347167849,0.0,1.10347167849
 10/13  20:00:00,80.3965923868,3.47855226558,0.0,17.9345482351,16.0824960704,28.0885557216,1.10351536795,0.0,1.10351536795
 10/13  21:00:00,84.0987448317,3.47855226558,0.0,22.9210962844,16.0824960704,26.8041601173,1.10314368953,0.0,1.10314368953
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300096408,0.0,1.10300096408
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300002618,0.0,1.10300002618
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299801907,0.0,1.10299801907
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  06:00:00,107.795470172,3.47855226558,0.0,62.7003176955,5.36083202345,21.4433280938,1.10295920959,0.0,1.10295920959
 10/14  07:00:00,95.9387489305,3.47855226558,0.0,53.108014036,5.36083202345,26.5809105114,4.67479944928,3.57151749034,1.10328195894
 10/14  08:00:00,100.15566917,3.47855226558,0.0,38.5649719603,26.8041601173,31.2995447326,3.08094530935,1.97748513784,1.10346017151
 10/14  09:00:00,96.1203781285,3.47855226558,0.0,32.2819886113,26.8041601173,33.5472370403,1.49205817148,0.388378729226,1.10367944225
 10/14  10:00:00,84.9480675388,3.47855226558,0.0,22.0729747248,26.8041601173,32.583940337,1.1036729358,0.0,1.1036729358
 10/14  11:00:00,84.0761747911,3.47855226558,0.0,18.9533896695,26.8041601173,34.8316326447,1.10384950504,0.0,1.10384950504
 10/14  12:00:00,80.7178734421,3.47855226558,0.0,16.8794839249,26.8041601173,33.5472370403,1.10372287992,0.0,1.10372287992
 10/14  13:00:00,75.5642064536,3.47855226558,0.0,14.2946081451,26.8041601173,30.9784458315,1.1036344168,0.0,1.1036344168
 10/14  14:00:00,52.7928200779,3.47855226558,0.0,19.9328763921,8.04124803518,21.3317032909,1.103409016,0.0,1.103409016
 10/14  15:00:00,49.6104775209,3.47855226558,0.0,18.0349294396,8.04124803518,20.0473076865,1.10334224298,0.0,1.10334224298
 10/14  16:00:00,51.2517627675,3.47855226558,0.0,19.355115785,8.04124803518,20.3684065876,1.10335868541,0.0,1.10335868541
 10/14  17:00:00,50.3909396145,3.47855226558,0.0,26.2144417661,2.68041601173,18.0090894769,1.10308009555,0.0,1.10308009555
 10/14  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307984305,0.0,1.10307984305
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317998593,0.0,1.10317998593
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300215258,0.0,1.10300215258
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295346463,0.0,1.10295346463
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295887097,0.0,1.10295887097
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295842183,0.0,1.10295842183
 10/15  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299285333,0.0,1.10299285333
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307297521,0.0,1.10307297521
 10/15  12:00:00,23.6792289098,1.1512862086,3.75659052501,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  13:00:00,30.3413468738,2.29505313571,9.27494156187,0.0,2.68041601173,16.0824960704,1.10322263609,0.0,1.10322263609
 10/15  14:00:00,33.3515830027,2.52090019179,12.0593306347,0.0,2.68041601173,16.0824960704,1.1031077401,0.0,1.1031077401
 10/15  15:00:00,35.282060925,2.73159158287,13.7791171659,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,24.5532180615,0.959214128507,4.82265175681,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295742535,0.0,1.10295742535
 10/15  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295878311,0.0,1.10295878311
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308499628,0.0,1.10308499628
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295443191,0.0,1.10295443191
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300173262,0.0,1.10300173262
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300024293,0.0,1.10300024293
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,106.864214383,3.47855226558,0.0,61.7690619062,5.36083202345,21.4433280938,1.10308874936,0.0,1.10308874936
 10/16  07:00:00,110.454713519,3.47855226558,1.63355171424,46.7005504087,16.0824960704,32.6817896323,1.10361131479,0.0,1.10361131479
 10/16  08:00:00,139.609749161,3.47855226558,5.26070927005,12.2112469328,48.2474882111,70.4033123869,2.18865571901,0.0,2.18865571901
 10/16  09:00:00,128.070881488,3.47855226558,8.03898707658,6.24267288258,48.2474882111,62.0547409583,1.1045864746,0.0,1.1045864746
 10/16  10:00:00,126.510778592,3.49598918065,10.2748609089,4.35585264591,48.2474882111,60.1281475517,2.18921516915,0.0,2.18921516915
 10/16  11:00:00,129.749496032,3.56749138791,12.8135735715,3.05776180863,48.2474882111,62.0547409583,3.27453225896,0.0,3.27453225896
 10/16  12:00:00,131.034745253,3.7446690836,14.4176002341,3.10615517866,48.2474882111,61.5103924513,3.27564611612,0.0,3.27564611612
 10/16  13:00:00,133.092455806,4.1289134183,15.6140060639,1.43337255513,48.2474882111,63.6602354638,2.1905904434,0.0,2.1905904434
 10/16  14:00:00,129.572943811,4.42901975738,16.4998163856,0.260031810982,48.2474882111,60.1281475517,2.18905148725,0.0,2.18905148725
 10/16  15:00:00,125.638185173,4.21537367128,13.038735645,0.0,48.2474882111,60.1281475517,2.18829063165,0.0,2.18829063165
 10/16  16:00:00,123.067955127,3.95952125646,7.834467904,0.0,48.2474882111,63.0180376616,2.18955578694,0.0,2.18955578694
 10/16  17:00:00,108.081660506,3.73940936276,3.54341759688,0.469781232598,37.5258241642,62.7947880557,1.10391623895,0.0,1.10391623895
 10/16  18:00:00,79.9215665707,3.47855226558,0.161561812865,3.58133999362,26.8041601173,36.0181789539,2.18769854007,0.0,2.18769854007
 10/16  19:00:00,87.9302634618,3.47855226558,0.0,9.38572323971,26.8041601173,33.4493877451,1.10344712115,0.0,1.10344712115
 10/16  20:00:00,80.7353140755,3.47855226558,0.0,18.2732699238,16.0824960704,28.0885557216,1.10352517525,0.0,1.10352517525
 10/16  21:00:00,85.5007919915,3.47855226558,0.0,24.3231434442,16.0824960704,26.8041601173,0.359418140086,0.339418140086,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030017056,0.0,1.1030017056
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029992908,0.0,1.1029992908
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300347432,0.0,1.10300347432
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313727849,0.0,1.10313727849
 10/17  06:00:00,115.321190994,3.47855226558,0.0,70.2260385172,5.36083202345,21.4433280938,1.10309011828,0.0,1.10309011828
 10/17  07:00:00,116.155420529,3.47855226558,0.0,54.0348091337,16.0824960704,32.6817896323,8.5146568627,7.41104055939,1.10361630331
 10/17  08:00:00,146.983894988,3.51682735957,0.0,24.8078269361,48.2474882111,70.4033123869,3.40190787593,2.29750331473,1.1044045612
 10/17  09:00:00,125.568675706,3.47855226558,0.0,11.7794541772,48.2474882111,62.0547409583,2.23875366777,0.0499028295813,2.18885083819
 10/17  10:00:00,119.321011506,3.47855226558,0.0,7.45838338353,48.2474882111,60.1281475517,2.18892670599,0.0,2.18892670599
 10/17  11:00:00,119.589342348,3.54960891083,0.0,5.72906417384,48.2474882111,62.0547409583,3.27447623404,0.0,3.27447623404
 10/17  12:00:00,120.902509764,3.94672526191,1.09268771997,6.09677602551,48.2474882111,61.5103924513,2.19105728014,0.0,2.19105728014
 10/17  13:00:00,123.149239166,4.42347855957,3.66094524752,3.14865158995,48.2474882111,63.6602354638,3.27572926386,0.0,3.27572926386
 10/17  14:00:00,119.69911464,4.23395766581,5.95688074269,1.12420037468,48.2474882111,60.1281475517,2.18872825826,0.0,2.18872825826
 10/17  15:00:00,118.694140579,4.06771042538,6.24235429638,0.0,48.2474882111,60.1281475517,2.18862847647,0.0,2.18862847647
 10/17  16:00:00,120.499727354,3.95544317241,5.27031821482,0.0,48.2474882111,63.0180376616,2.18965659689,0.0,2.18965659689
 10/17  17:00:00,109.2547687,3.76608170743,4.26787713422,0.891757544106,37.5258241642,62.7947880557,1.1039431403,0.0,1.1039431403
 10/17  18:00:00,81.0530005185,3.47855226558,0.909822222984,3.96451353132,26.8041601173,36.0181789539,2.1875031956,0.0,2.1875031956
 10/17  19:00:00,87.7908353481,3.47855226558,0.0,9.24629512603,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/17  20:00:00,80.0289050509,3.47855226558,0.0,17.5668608992,16.0824960704,28.0885557216,1.10351479171,0.0,1.10351479171
 10/17  21:00:00,84.2525619648,3.47855226558,0.0,23.0749134175,16.0824960704,26.8041601173,1.10333373951,0.0,1.10333373951
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300400169,0.0,1.10300400169
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300377767,0.0,1.10300377767
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030032647,0.0,1.1030032647
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314300555,0.0,1.10314300555
 10/18  06:00:00,104.919416048,3.47855226558,0.0,59.824263571,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  07:00:00,109.333266028,3.47855226558,0.0,47.2126546321,16.0824960704,32.6817896323,1.22332430692,0.119775714353,1.10354859257
 10/18  08:00:00,139.979554194,3.54643676166,0.0,17.7738767407,48.2474882111,70.4033123869,2.18813375119,0.0,2.18813375119
 10/18  09:00:00,122.17050071,3.47855226558,0.0,8.38127918139,48.2474882111,62.0547409583,2.18883249114,0.0,2.18883249114
 10/18  10:00:00,121.037271603,3.5339760326,3.58826711447,5.53095259945,48.2474882111,60.1281475517,2.18938994494,0.0,2.18938994494
 10/18  11:00:00,131.77996942,4.09561695396,14.0420075518,3.33167565087,48.2474882111,62.0547409583,2.34079317438,0.0,2.34079317438
 10/18  12:00:00,139.756328524,4.6846485766,22.4041712512,2.90118794011,48.2474882111,61.5103924513,3.12476128828,0.0,3.12476128828
 10/18  13:00:00,144.953686392,5.01950019515,27.0384508706,0.979571557667,48.2474882111,63.6602354638,3.27553633981,0.0,3.27553633981
 10/18  14:00:00,143.806459971,4.91986898893,30.3797153538,0.122799770844,48.2474882111,60.1281475517,2.18860523378,0.0,2.18860523378
 10/18  15:00:00,142.015558549,4.78999159138,28.841491101,0.0,48.2474882111,60.1281475517,2.1885365176,0.0,2.1885365176
 10/18  16:00:00,139.636474424,4.56687933065,23.7956291266,0.0,48.2474882111,63.0180376616,2.18954591556,0.0,2.18954591556
 10/18  17:00:00,122.970594583,4.14158461848,18.4999576509,0.0,37.5258241642,62.7947880557,1.10389645995,0.0,1.10389645995
 10/18  18:00:00,87.0448089514,3.47855226558,10.2651945956,0.600949591678,26.8041601173,36.0181789539,1.10382004556,0.0,1.10382004556
 10/18  19:00:00,84.6487807977,3.47855226558,3.36255687985,2.74168369575,26.8041601173,33.4493877451,1.10360729206,0.0,1.10360729206
 10/18  20:00:00,71.2009029439,3.47855226558,0.0,8.7388587922,16.0824960704,28.0885557216,1.10347913225,0.0,1.10347913225
 10/18  21:00:00,74.4532393646,3.47855226558,0.0,13.2755908173,16.0824960704,26.8041601173,1.10330483217,0.0,1.10330483217
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300422345,0.0,1.10300422345
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300520006,0.0,1.10300520006
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300524248,0.0,1.10300524248
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312782773,0.0,1.10312782773
 10/19  06:00:00,95.1143623046,3.47855226558,0.0,50.0192098277,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  07:00:00,102.921416246,3.47855226558,0.0,40.80080485,16.0824960704,32.6817896323,2.06266779027,0.95915400596,1.10351378431
 10/19  08:00:00,136.55521997,3.58496451951,0.0,14.3110147585,48.2474882111,70.4033123869,2.18843405643,0.0,2.18843405643
 10/19  09:00:00,120.829298315,3.48185142425,0.0,7.03677762717,48.2474882111,62.0547409583,2.18926024978,0.0,2.18926024978
 10/19  10:00:00,119.742545748,3.57879556347,3.40225581937,4.37741850854,48.2474882111,60.1281475517,2.18931123631,0.0,2.18931123631
 10/19  11:00:00,130.713020486,4.07591703091,13.8907473417,2.43568685009,48.2474882111,62.0547409583,2.18990371211,0.0,2.18990371211
 10/19  12:00:00,136.995018327,4.35644166654,20.6417625966,2.23049330725,48.2474882111,61.5103924513,3.27619373779,0.0,3.27619373779
 10/19  13:00:00,139.899887387,4.39989873407,22.9629233403,0.620901543895,48.2474882111,63.6602354638,3.27550707231,0.0,3.27550707231
 10/19  14:00:00,136.318948127,4.08411331887,23.8309638323,0.0197951190762,48.2474882111,60.1281475517,2.18859090043,0.0,2.18859090043
 10/19  15:00:00,133.910958611,4.06028375498,21.4665989992,0.0,48.2474882111,60.1281475517,2.18850678577,0.0,2.18850678577
 10/19  16:00:00,131.028732282,3.85937462984,15.8953916859,0.0,48.2474882111,63.0180376616,2.18954962904,0.0,2.18954962904
 10/19  17:00:00,115.608559917,3.79361826106,11.4858893417,0.0,37.5258241642,62.7947880557,1.10389908402,0.0,1.10389908402
 10/19  18:00:00,86.5164961835,3.47855226558,8.82708671421,1.51074470514,26.8041601173,36.0181789539,1.10378903948,0.0,1.10378903948
 10/19  19:00:00,90.2861311841,3.47855226558,8.00292671875,3.73866424326,26.8041601173,33.4493877451,1.10361051258,0.0,1.10361051258
 10/19  20:00:00,76.5386344803,3.47855226558,7.18051394975,6.89607637885,16.0824960704,28.0885557216,1.10348472015,0.0,1.10348472015
 10/19  21:00:00,76.1805082606,3.47855226558,6.5734902791,8.42936943422,16.0824960704,26.8041601173,1.10331048421,0.0,1.10331048421
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030004368,0.0,1.1030004368
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300538299,0.0,1.10300538299
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030057873,0.0,1.1030057873
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313337039,0.0,1.10313337039
 10/20  06:00:00,79.1098192918,3.48367040767,0.0,34.0095486728,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  07:00:00,92.4370811368,3.47855226558,0.0,30.3164697412,16.0824960704,32.6817896323,1.10352695359,0.0,1.10352695359
 10/20  08:00:00,131.697204917,3.61422100305,0.0,9.42374322174,48.2474882111,70.4033123869,2.18847686172,0.0,2.18847686172
 10/20  09:00:00,119.229869888,3.49783037951,0.0,5.4213702451,48.2474882111,62.0547409583,2.18894210172,0.0,2.18894210172
 10/20  10:00:00,116.099559776,3.4969147301,0.0,4.21856918937,48.2474882111,60.1281475517,2.18934830305,0.0,2.18934830305
 10/20  11:00:00,117.463333511,3.76093805845,0.0,3.39172618913,48.2474882111,62.0547409583,3.27428242772,0.0,3.27428242772
 10/20  12:00:00,117.304109966,4.12132194645,0.0,3.41646726298,48.2474882111,61.5103924513,2.19096552991,0.0,2.19096552991
 10/20  13:00:00,118.177434432,4.30751293771,0.0499811784473,1.90377654714,48.2474882111,63.6602354638,3.27564621997,0.0,3.27564621997
 10/20  14:00:00,114.219679273,4.47651807855,0.816295529137,0.542789808719,48.2474882111,60.1281475517,2.18868838755,0.0,2.18868838755
 10/20  15:00:00,112.837603114,4.26338762877,0.190139627902,0.0,48.2474882111,60.1281475517,2.18861145319,0.0,2.18861145319
 10/20  16:00:00,115.221810035,3.92969969559,0.0,0.018144372708,48.2474882111,63.0180376616,2.18967104618,0.0,2.18967104618
 10/20  17:00:00,104.722950291,3.81498115952,0.0,0.578916816977,37.5258241642,62.7947880557,1.10395247662,0.0,1.10395247662
 10/20  18:00:00,82.8296015631,3.47855226558,0.0,4.18360346559,26.8041601173,36.0181789539,2.18753330576,0.0,2.18753330576
 10/20  19:00:00,87.7594271083,3.47855226558,0.0,9.21488688621,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/20  20:00:00,79.2403827554,3.47855226558,0.0,16.7783386037,16.0824960704,28.0885557216,1.6175022031,0.513969576231,1.10353262687
 10/20  21:00:00,82.7861319277,3.47855226558,0.0,21.6084833804,16.0824960704,26.8041601173,2.67874633865,1.57539529683,1.10335104182
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300111003,0.0,1.10300111003
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300568762,0.0,1.10300568762
