Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300633642,0.0,1.10300633642
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311948805,0.0,1.10311948805
 10/21  06:00:00,105.073487656,3.47855226558,0.0,59.9783351786,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,96.3677804172,3.47855226558,0.0,51.0697121894,5.36083202345,26.5809105114,9.27428543849,8.17108793984,1.10319749865
 10/21  08:00:00,96.5975633276,3.47855226558,0.0,35.006866118,26.8041601173,31.2995447326,6.80597521158,5.70249080481,1.10348440676
 10/21  09:00:00,86.893243148,3.47855226558,0.0,23.0548536307,26.8041601173,33.5472370403,2.39786206065,1.29409759144,1.10376446921
 10/21  10:00:00,80.231837359,3.47855226558,0.0,17.356744545,26.8041601173,32.583940337,1.10366793766,0.0,1.10366793766
 10/21  11:00:00,80.6556149458,3.47855226558,0.0,15.5328298241,26.8041601173,34.8316326447,2.18756084419,0.0,2.18756084419
 10/21  12:00:00,77.3077545366,3.57049856842,0.0,13.3774187165,26.8041601173,33.5472370403,1.10368580132,0.0,1.10368580132
 10/21  13:00:00,73.6044166224,3.79641707227,0.375847975666,11.6411055316,26.8041601173,30.9784458315,1.10359290526,0.0,1.10359290526
 10/21  14:00:00,50.9984112649,3.67447468939,2.47786753805,15.4646776173,8.04124803518,21.3317032909,1.10342576608,0.0,1.10342576608
 10/21  15:00:00,46.8480016214,3.5242719323,2.02884504656,13.1978888268,8.04124803518,20.0473076865,1.10334438698,0.0,1.10334438698
 10/21  16:00:00,46.1383387754,3.47855226558,0.165799341422,14.0758924515,8.04124803518,20.3684065876,1.10338936544,0.0,1.10338936544
 10/21  17:00:00,41.5744651923,3.47855226558,0.0,17.397967344,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310264714,0.0,1.10310264714
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310403266,0.0,1.10310403266
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299345193,0.0,1.10299345193
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030059507,0.0,1.1030059507
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295797274,0.0,1.10295797274
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303202779,0.0,1.10303202779
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029583577,0.0,1.1029583577
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300075505,0.0,1.10300075505
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309674224,0.0,1.10309674224
 10/22  12:00:00,20.3495997105,0.60145204997,0.976795484385,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,23.6945691007,1.55456144337,3.36865548109,0.0,2.68041601173,16.0824960704,1.10326482206,0.0,1.10326482206
 10/22  14:00:00,25.4519260108,1.71966303827,4.96091079638,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296346968,0.0,1.10296346968
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299669161,0.0,1.10299669161
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296194229,0.0,1.10296194229
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296071292,0.0,1.10296071292
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296191744,0.0,1.10296191744
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300331698,0.0,1.10300331698
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312779079,0.0,1.10312779079
 10/23  06:00:00,143.803908346,3.47855226558,0.0,98.7087558687,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  07:00:00,136.997076295,3.47855226558,0.0,72.4091315662,16.0824960704,32.6817896323,3.11832016787,0.931378733441,2.18694143442
 10/23  08:00:00,151.367999235,3.47855226558,0.0,29.2302062772,48.2474882111,70.4033123869,1.10441459261,0.0,1.10441459261
 10/23  09:00:00,128.104718869,3.47855226558,0.0941660063408,14.2213313333,48.2474882111,62.0547409583,2.18925996062,0.0,2.18925996062
 10/23  10:00:00,125.629896411,3.53319023974,4.47909089287,9.23353942108,48.2474882111,60.1281475517,2.18937261148,0.0,2.18937261148
 10/23  11:00:00,133.344901723,3.93831684293,12.9287541608,6.16716145548,48.2474882111,62.0547409583,3.27474895726,0.0,3.27474895726
 10/23  12:00:00,139.621915106,4.34471744907,18.7762102337,6.73466666681,48.2474882111,61.5103924513,2.19047658934,0.0,2.19047658934
 10/23  13:00:00,141.627194305,4.70868458883,21.4928284912,3.50951745574,48.2474882111,63.6602354638,3.27625884052,0.0,3.27625884052
 10/23  14:00:00,137.189088029,4.63602259725,22.9297046408,1.23928493429,48.2474882111,60.1281475517,2.18892809441,0.0,2.18892809441
 10/23  15:00:00,131.128352499,4.33732820778,18.4049974823,0.00195095200665,48.2474882111,60.1281475517,2.18854259427,0.0,2.18854259427
 10/23  16:00:00,126.001650842,3.88201588495,10.7506265043,0.095042485999,48.2474882111,63.0180376616,2.18944482968,0.0,2.18944482968
 10/23  17:00:00,110.4900447,3.70485151927,5.07734265684,1.37879821019,37.5258241642,62.7947880557,2.18796499799,0.0,2.18796499799
 10/23  18:00:00,87.0365865152,3.47855226558,1.99368124597,6.39690717174,26.8041601173,36.0181789539,1.10373316064,0.0,1.10373316064
 10/23  19:00:00,89.4544139702,3.47855226558,0.350438551221,10.559435197,26.8041601173,33.4493877451,1.10347088553,0.0,1.10347088553
 10/23  20:00:00,78.5323462678,3.47855226558,0.0,16.0703021161,16.0824960704,28.0885557216,1.10355086208,0.0,1.10355086208
 10/23  21:00:00,81.1913257695,3.47855226558,0.0,20.0136772222,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306246134,0.0,1.10306246134
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030078322,0.0,1.1030078322
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300849879,0.0,1.10300849879
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300849325,0.0,1.10300849325
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  06:00:00,111.28818369,3.47855226558,0.0,66.1930312129,5.36083202345,21.4433280938,1.10308681226,0.0,1.10308681226
 10/24  07:00:00,116.517281363,3.47855226558,0.0,51.9293366339,16.0824960704,32.6817896323,3.30778805991,2.20410684374,1.10368121617
 10/24  08:00:00,142.858168498,3.52264539031,0.0,20.6762824156,48.2474882111,70.4033123869,2.20455534209,0.0158144798848,2.1887408622
 10/24  09:00:00,124.586891747,3.47855226558,0.0,10.7976702183,48.2474882111,62.0547409583,2.18906401412,0.0,2.18906401412
 10/24  10:00:00,119.15922408,3.47855226558,0.557280065913,6.73931589202,48.2474882111,60.1281475517,2.18918811657,0.0,2.18918811657
 10/24  11:00:00,124.841355596,3.48268577723,5.89587133517,5.15212921987,48.2474882111,62.0547409583,2.18985160573,0.0,2.18985160573
 10/24  12:00:00,127.611475181,3.56207191424,8.71200720791,5.57107530263,48.2474882111,61.5103924513,3.27650048567,0.0,3.27650048567
 10/24  13:00:00,127.532235136,3.64880185222,9.03523466602,2.93203484882,48.2474882111,63.6602354638,3.27561089881,0.0,3.27561089881
 10/24  14:00:00,122.668400862,3.50474744415,9.01845304301,1.76112451794,48.2474882111,60.1281475517,1.10424951005,0.0,1.10424951005
 10/24  15:00:00,120.780230337,3.50883723241,8.51130218114,0.376015066742,48.2474882111,60.1281475517,2.18862961958,0.0,2.18862961958
 10/24  16:00:00,122.893647845,3.61086642249,7.57728571125,0.431529744261,48.2474882111,63.0180376616,2.18919891987,0.0,2.18919891987
 10/24  17:00:00,113.287576634,3.7111409563,6.64156062175,2.60582274204,37.5258241642,62.7947880557,2.18843688025,0.0,2.18843688025
 10/24  18:00:00,91.6573391158,3.47855226558,5.52236772191,7.48897329643,26.8041601173,36.0181789539,1.10369745101,0.0,1.10369745101
 10/24  19:00:00,92.6800917538,3.47855226558,4.85822302002,9.27732851177,26.8041601173,33.4493877451,1.10349780754,0.0,1.10349780754
 10/24  20:00:00,80.4451429173,3.47855226558,4.18552088809,13.7975778775,16.0824960704,28.0885557216,1.10355775477,0.0,1.10355775477
 10/24  21:00:00,81.804399052,3.47855226558,4.35110778769,16.275642717,16.0824960704,26.8041601173,1.10314138463,0.0,1.10314138463
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300656241,0.0,1.10300656241
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300705936,0.0,1.10300705936
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300705633,0.0,1.10300705633
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315139057,0.0,1.10315139057
 10/25  06:00:00,77.7867116212,3.47855226558,5.7868090693,26.9047500749,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,95.5162622589,3.47855226558,6.8133525422,24.1149649877,16.0824960704,32.6817896323,1.10366973949,0.0,1.10366973949
 10/25  08:00:00,136.398835688,3.57791913466,8.04056070443,6.12111515645,48.2474882111,70.4033123869,2.18877825992,0.0,2.18877825992
 10/25  09:00:00,126.519336599,3.47892155247,9.06808134224,3.66166444081,48.2474882111,62.0547409583,2.18896199369,0.0,2.18896199369
 10/25  10:00:00,124.884483999,3.48993495528,10.3093978931,2.70107529356,48.2474882111,60.1281475517,2.18924805034,0.0,2.18924805034
 10/25  11:00:00,128.363787583,3.93813640367,12.4499121014,1.66506981484,48.2474882111,62.0547409583,2.18979089473,0.0,2.18979089473
 10/25  12:00:00,126.184774033,3.97789290893,10.5328203346,1.907740033,48.2474882111,61.5103924513,3.27609187622,0.0,3.27609187622
 10/25  13:00:00,122.225978475,3.74312694692,5.63363376115,0.933053997564,48.2474882111,63.6602354638,3.2759068509,0.0,3.2759068509
 10/25  14:00:00,114.691509091,3.52765817368,1.01564123413,1.76413382672,48.2474882111,60.1281475517,2.18863186807,0.0,2.18863186807
 10/25  15:00:00,113.526043909,3.52895211982,0.0,1.61301593181,48.2474882111,60.1281475517,2.18859300224,0.0,2.18859300224
 10/25  16:00:00,116.443350145,3.63031750312,0.0,1.53906667491,48.2474882111,63.0180376616,2.18970814025,0.0,2.18970814025
 10/25  17:00:00,106.89407469,3.73528602035,0.0,2.82973635548,37.5258241642,62.7947880557,1.10397394773,0.0,1.10397394773
 10/25  18:00:00,89.6353923897,3.47855226558,0.0,8.5220609589,26.8041601173,36.0181789539,2.18759745452,0.0,2.18759745452
 10/25  19:00:00,89.8919106517,3.47855226558,0.0,11.3473704297,26.8041601173,33.4493877451,1.10342122118,0.0,1.10342122118
 10/25  20:00:00,80.505119729,3.47855226558,0.0,18.0430755773,16.0824960704,28.0885557216,1.10351062647,0.0,1.10351062647
 10/25  21:00:00,82.8133856119,3.47855226558,0.0,21.6357370646,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300933691,0.0,1.10300933691
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300915161,0.0,1.10300915161
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300981135,0.0,1.10300981135
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314744132,0.0,1.10314744132
 10/26  06:00:00,91.6897872475,3.47855226558,0.0,46.5946347705,5.36083202345,21.4433280938,1.10310233795,0.0,1.10310233795
 10/26  07:00:00,104.046132264,3.47855226558,0.0,39.4581875349,16.0824960704,32.6817896323,1.10366369048,0.0,1.10366369048
 10/26  08:00:00,141.91111513,3.54968537616,0.0,19.702189062,48.2474882111,70.4033123869,1.10449706591,0.0,1.10449706591
 10/26  09:00:00,124.71930453,3.47855226558,0.0,10.9300830009,48.2474882111,62.0547409583,2.18909019867,0.0,2.18909019867
 10/26  10:00:00,117.808244913,3.47855226558,0.0,5.9456167907,48.2474882111,60.1281475517,2.18925005907,0.0,2.18925005907
 10/26  11:00:00,119.284640195,3.49555753937,0.0,5.4784133926,48.2474882111,62.0547409583,3.27477704212,0.0,3.27477704212
 10/26  12:00:00,119.848368714,3.57592930764,0.0,6.50611864971,48.2474882111,61.5103924513,3.27611173346,0.0,3.27611173346
 10/26  13:00:00,119.524933497,3.59992318472,0.0,4.00884654304,48.2474882111,63.6602354638,2.19064505108,0.0,2.19064505108
 10/26  14:00:00,115.269625532,3.50728064527,0.0,3.37826902943,48.2474882111,60.1281475517,2.18925305543,0.0,2.18925305543
 10/26  15:00:00,114.507684967,3.51414928805,0.0,2.60945982256,48.2474882111,60.1281475517,2.18866842319,0.0,2.18866842319
 10/26  16:00:00,117.375824541,3.6148710216,0.0,2.48698755271,48.2474882111,63.0180376616,2.18952079815,0.0,2.18952079815
 10/26  17:00:00,109.718056183,3.71618743356,0.0,5.67281643565,37.5258241642,62.7947880557,2.18826405225,0.0,2.18826405225
 10/26  18:00:00,94.2418345497,3.47855226558,0.0,13.1285031189,26.8041601173,36.0181789539,1.10376802037,0.0,1.10376802037
 10/26  19:00:00,97.0320021801,3.47855226558,0.0,18.487461958,26.8041601173,33.4493877451,1.10343787279,0.0,1.10343787279
 10/26  20:00:00,89.4845564602,3.47855226558,0.0,27.0225123085,16.0824960704,28.0885557216,1.52275828432,0.419426660254,1.10333162407
 10/26  21:00:00,92.4132546612,3.47855226558,0.0,31.2356061139,16.0824960704,26.8041601173,5.81922319212,4.71607868693,1.10314450519
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030056124,0.0,1.1030056124
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030065206,0.0,1.1030065206
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300694507,0.0,1.10300694507
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,135.06785701,3.47855226558,0.0,89.972704533,5.36083202345,21.4433280938,1.10320549369,0.0,1.10320549369
 10/27  07:00:00,132.639725018,3.47855226558,0.0,68.051780289,16.0824960704,32.6817896323,29.2609098339,28.1572919838,1.10361785013
 10/27  08:00:00,156.393307672,3.5113350541,0.0,34.2227319261,48.2474882111,70.4033123869,21.4023208959,19.2136539869,2.18866690904
 10/27  09:00:00,130.52457581,3.47855226558,0.0,16.7353542811,48.2474882111,62.0547409583,9.81980342597,7.63076871671,2.18903470926
 10/27  10:00:00,122.728584405,3.4802235864,0.0,10.8642849616,48.2474882111,60.1281475517,2.38211914189,0.192775121869,2.18934402002
 10/27  11:00:00,122.464118963,3.7023068214,0.0,8.45114287818,48.2474882111,62.0547409583,2.1897429822,0.0,2.1897429822
 10/27  12:00:00,123.876865565,4.05907790417,1.13667096445,8.91479593959,48.2474882111,61.5103924513,3.27605898224,0.0,3.27605898224
 10/27  13:00:00,126.320938072,4.23426275948,5.13403401023,5.03647753326,48.2474882111,63.6602354638,3.27609804554,0.0,3.27609804554
 10/27  14:00:00,123.970308645,4.31037111422,9.08799538013,2.18786629416,48.2474882111,60.1281475517,2.18864818703,0.0,2.18864818703
 10/27  15:00:00,122.202851846,4.17346768182,9.42633472405,0.218973583619,48.2474882111,60.1281475517,2.18862486673,0.0,2.18862486673
 10/27  16:00:00,122.740721382,3.92458164279,7.26949615808,0.272677614008,48.2474882111,63.0180376616,2.18976515739,0.0,2.18976515739
 10/27  17:00:00,110.861537137,3.75969188468,5.2591914799,1.51360145829,37.5258241642,62.7947880557,1.10400083158,0.0,1.10400083158
 10/27  18:00:00,88.1633067666,3.47855226558,1.05690002885,5.99307530691,26.8041601173,36.0181789539,2.18764281624,0.0,2.18764281624
 10/27  19:00:00,89.8768176401,3.47855226558,0.0,11.3322774181,26.8041601173,33.4493877451,1.10344964543,0.0,1.10344964543
 10/27  20:00:00,82.0168275902,3.47855226558,0.0,19.5547834385,16.0824960704,28.0885557216,1.10354426619,0.0,1.10354426619
 10/27  21:00:00,86.3582071079,3.47855226558,0.0,25.1805585606,16.0824960704,26.8041601173,0.241959311294,0.221959311294,0.02
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300973411,0.0,1.10300973411
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300924025,0.0,1.10300924025
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301023482,0.0,1.10301023482
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308373597,0.0,1.10308373597
 10/28  06:00:00,108.178722394,3.47855226558,0.0,63.0835699166,5.36083202345,21.4433280938,1.1030954067,0.0,1.1030954067
 10/28  07:00:00,101.755575836,3.47855226558,0.0,53.9901742748,5.36083202345,26.5809105114,0.650927790903,0.630927790903,0.02
 10/28  08:00:00,95.9125781399,3.47855226558,0.0,34.3218809304,26.8041601173,31.2995447326,1.14401287449,0.0405220598569,1.10349081463
 10/28  09:00:00,83.4103879151,3.47855226558,0.0,19.5719983978,26.8041601173,33.5472370403,1.10374797503,0.0,1.10374797503
 10/28  10:00:00,78.9229355576,3.47992408398,1.78590926704,14.2605616582,26.8041601173,32.583940337,2.18741037515,0.0,2.18741037515
 10/28  11:00:00,86.9202048275,3.68846827067,10.3124271687,11.2750765321,26.8041601173,34.8316326447,1.10386060722,0.0,1.10386060722
 10/28  12:00:00,88.9215228894,3.95705429362,15.124925194,9.47970615003,26.8041601173,33.5472370403,1.10373558813,0.0,1.10373558813
 10/28  13:00:00,84.5105510986,3.89811864744,14.939339791,7.88204661728,26.8041601173,30.9784458315,1.10365824412,0.0,1.10365824412
 10/28  14:00:00,59.8157022338,3.615182032,13.9846546732,12.8344741085,8.04124803518,21.3317032909,1.10351196522,0.0,1.10351196522
 10/28  15:00:00,54.2449624225,3.61672447544,12.0770822513,10.45415988,8.04124803518,20.0473076865,1.10335970552,0.0,1.10335970552
 10/28  16:00:00,51.3367842651,3.47926859248,8.71385676003,10.7255641957,8.04124803518,20.3684065876,1.10340429201,0.0,1.10340429201
 10/28  17:00:00,48.022999908,3.47855226558,5.92533651933,17.9211655403,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316914169,0.0,1.10316914169
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310027987,0.0,1.10310027987
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318080611,0.0,1.10318080611
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300964487,0.0,1.10300964487
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296442307,0.0,1.10296442307
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296483065,0.0,1.10296483065
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297539887,0.0,1.10297539887
 10/29  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296216015,0.0,1.10296216015
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301350034,0.0,1.10301350034
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313632266,0.0,1.10313632266
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305901548,0.0,1.10305901548
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296348556,0.0,1.10296348556
 10/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296553552,0.0,1.10296553552
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309304202,0.0,1.10309304202
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296452913,0.0,1.10296452913
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300685472,0.0,1.10300685472
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103008065,0.0,1.103008065
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  06:00:00,131.225738748,3.47855226558,0.0,86.1305862706,5.36083202345,21.4433280938,1.10317909153,0.0,1.10317909153
 10/30  07:00:00,134.188079419,3.47855226558,0.0,67.1328013566,16.0824960704,32.6817896323,6.30809418755,5.20438257315,1.1037116144
 10/30  08:00:00,154.55563389,3.47855226558,0.0,32.4178409324,48.2474882111,70.4033123869,4.83881969893,2.65003746374,2.18878223519
 10/30  09:00:00,129.020034076,3.47855226558,0.0,15.2308125467,48.2474882111,62.0547409583,2.42216846765,0.233021970744,2.18914649691
 10/30  10:00:00,123.227911604,3.47855226558,0.0,11.3652834814,48.2474882111,60.1281475517,2.18899081496,0.0,2.18899081496
 10/30  11:00:00,124.523281504,3.60329655638,0.0,10.6093156844,48.2474882111,62.0547409583,2.18975576889,0.0,2.18975576889
 10/30  12:00:00,126.398736847,3.8516904222,0.0,12.780725668,48.2474882111,61.5103924513,3.27613930231,0.0,3.27613930231
 10/30  13:00:00,125.412022607,3.58119852536,0.0,9.91466031255,48.2474882111,63.6602354638,3.2758662851,0.0,3.2758662851
 10/30  14:00:00,119.201532367,3.62160357161,0.0,7.19585293846,48.2474882111,60.1281475517,2.18875335034,0.0,2.18875335034
 10/30  15:00:00,115.764089765,3.57892937702,0.0,3.8010845313,48.2474882111,60.1281475517,2.1887574116,0.0,2.1887574116
 10/30  16:00:00,118.980660946,3.56478781127,0.0,4.14190716814,48.2474882111,63.0180376616,2.18960997348,0.0,2.18960997348
 10/30  17:00:00,112.925725338,3.65471763036,0.0,8.94195539339,37.5258241642,62.7947880557,1.10408423428,0.0,1.10408423428
 10/30  18:00:00,99.120132552,3.47855226558,0.0,18.0068011212,26.8041601173,36.0181789539,2.18755119417,0.0,2.18755119417
 10/30  19:00:00,101.560948828,3.47855226558,0.0,23.0164086062,26.8041601173,33.4493877451,1.31990339846,0.216476785041,1.10342661342
 10/30  20:00:00,94.436261095,3.47855226558,0.0,31.9742169433,16.0824960704,28.0885557216,6.17162859775,5.06811464353,1.10351395422
 10/30  21:00:00,98.1427527841,3.47855226558,0.0,36.9651042368,16.0824960704,26.8041601173,8.1792694609,8.1592694609,0.02
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301540177,0.0,1.10301540177
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300738027,0.0,1.10300738027
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300931918,0.0,1.10300931918
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030105421,0.0,1.1030105421
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  06:00:00,127.572751776,3.47855226558,0.0,82.4775992989,5.36083202345,21.4433280938,1.10311111512,0.0,1.10311111512
 10/31  07:00:00,131.942698136,3.47855226558,0.0,64.8874200738,16.0824960704,32.6817896323,13.2733637625,12.169669654,1.10369410846
 10/31  08:00:00,157.690231715,3.49191893326,0.0,35.5390720895,48.2474882111,70.4033123869,10.0913263156,7.90249026655,2.18883604909
 10/31  09:00:00,138.039245994,3.47855226558,0.0,24.2500244653,48.2474882111,62.0547409583,7.36311307945,5.17404649949,2.18906657996
 10/31  10:00:00,129.742671375,3.47855226558,0.0,17.8800432528,48.2474882111,60.1281475517,4.06968181699,1.88043383364,2.18924798334
 10/31  11:00:00,130.66177368,3.47855226558,0.0,16.8725521512,48.2474882111,62.0547409583,2.27057635246,0.0804143075632,2.19016204489
 10/31  12:00:00,130.484641649,3.50688582655,0.0,17.2114350657,48.2474882111,61.5103924513,3.27589181683,0.0,3.27589181683
 10/31  13:00:00,127.83894831,3.55097800739,0.0,12.3718065336,48.2474882111,63.6602354638,3.27633406701,0.0,3.27633406701
 10/31  14:00:00,122.935036483,3.47855226558,0.0,11.072408361,48.2474882111,60.1281475517,2.18891217505,0.0,2.18891217505
 10/31  15:00:00,122.161910902,3.47855226558,0.0,10.2992827799,48.2474882111,60.1281475517,2.18848027035,0.0,2.18848027035
 10/31  16:00:00,126.726401484,3.56499245304,0.0,11.887443064,48.2474882111,63.0180376616,2.18965634894,0.0,2.18965634894
 10/31  17:00:00,125.782954662,3.65020271155,0.0,19.3363663033,37.5258241642,62.7947880557,1.33433458402,0.230376071664,1.10395851235
 10/31  18:00:00,110.703727186,3.47855226558,0.0,29.5903957555,26.8041601173,36.0181789539,8.13539670335,5.94779505976,2.18760164358
 10/31  19:00:00,112.256168004,3.47855226558,0.0,33.7116277824,26.8041601173,33.4493877451,14.5593345456,13.4559064036,1.10342814194
 10/31  20:00:00,105.566129192,3.47855226558,0.0,43.1040850407,16.0824960704,28.0885557216,22.8212116445,21.7176837461,1.10352789837
 10/31  21:00:00,108.914978271,3.47855226558,0.0,47.7373297233,16.0824960704,26.8041601173,27.8264588253,27.8064588253,0.02
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300860392,0.0,1.10300860392
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300864405,0.0,1.10300864405
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301076719,0.0,1.10301076719
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308454258,0.0,1.10308454258
 11/01  06:00:00,133.124274828,3.47855226558,0.0,88.0291223514,5.36083202345,21.4433280938,1.10309732752,0.0,1.10309732752
 11/01  07:00:00,132.267823693,3.47855226558,0.0,65.2125456303,16.0824960704,32.6817896323,1.48228645016,0.378693252355,1.10359319781
 11/01  08:00:00,153.973103373,3.48526533949,0.0,31.8285973413,48.2474882111,70.4033123869,2.18860505309,0.0,2.18860505309
 11/01  09:00:00,129.666022951,3.47855226558,0.0,15.8768014218,48.2474882111,62.0547409583,2.18884425766,0.0,2.18884425766
 11/01  10:00:00,124.529399358,3.47855226558,0.0,12.6667712359,48.2474882111,60.1281475517,2.1890337467,0.0,2.1890337467
 11/01  11:00:00,124.737950164,3.47855226558,0.0,10.948728635,48.2474882111,62.0547409583,2.18995226002,0.0,2.18995226002
 11/01  12:00:00,124.675206389,3.50006823401,0.0358585377228,11.3729588607,48.2474882111,61.5103924513,3.27683123634,0.0,3.27683123634
 11/01  13:00:00,123.163676355,3.54233942795,0.437878227108,7.26729493096,48.2474882111,63.6602354638,3.27607795877,0.0,3.27607795877
 11/01  14:00:00,118.245440171,3.47855226558,0.806719626706,5.57609242159,48.2474882111,60.1281475517,2.1887471664,0.0,2.1887471664
 11/01  15:00:00,115.364737657,3.48142693815,0.329105752564,3.17012910901,48.2474882111,60.1281475517,1.10420605636,0.0,1.10420605636
 11/01  16:00:00,118.97038996,3.5742987249,0.0,4.12212526852,48.2474882111,63.0180376616,3.27416495745,0.0,3.27416495745
 11/01  17:00:00,113.597815283,3.6654334463,0.0,7.13599618899,37.5258241642,62.7947880557,1.10407131469,0.0,1.10407131469
 11/01  18:00:00,96.0333980403,3.47855226558,0.0,14.9200666094,26.8041601173,36.0181789539,1.10383466857,0.0,1.10383466857
 11/01  19:00:00,97.127374516,3.47855226558,0.0,18.582834294,26.8041601173,33.4493877451,1.10363958925,0.0,1.10363958925
 11/01  20:00:00,87.9554493008,3.47855226558,0.0,25.4934051491,16.0824960704,28.0885557216,1.10352686799,0.0,1.10352686799
 11/01  21:00:00,90.1495418417,3.47855226558,0.0,28.9718932944,16.0824960704,26.8041601173,1.10335875231,0.0,1.10335875231
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301350004,0.0,1.10301350004
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300912703,0.0,1.10300912703
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030115102,0.0,1.1030115102
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031468286,0.0,1.1031468286
 11/02  06:00:00,109.076980072,3.47855226558,0.0,63.9818275952,5.36083202345,21.4433280938,1.10310388187,0.0,1.10310388187
 11/02  07:00:00,118.121010654,3.47855226558,0.0,51.0657325914,16.0824960704,32.6817896323,1.10367914791,0.0,1.10367914791
 11/02  08:00:00,147.243377691,3.50319320079,0.0,25.0809437978,48.2474882111,70.4033123869,1.10454454758,0.0,1.10454454758
 11/02  09:00:00,127.295549301,3.47855226558,0.0,13.5063277716,48.2474882111,62.0547409583,2.18921809079,0.0,2.18921809079
 11/02  10:00:00,121.062714532,3.47855226558,0.0,9.20008640949,48.2474882111,60.1281475517,3.27393981344,0.0,3.27393981344
 11/02  11:00:00,122.621625884,3.48861063815,0.0,8.82234598246,48.2474882111,62.0547409583,2.19005759494,0.0,2.19005759494
 11/02  12:00:00,123.777993597,3.7747580418,0.0,10.2369147986,48.2474882111,61.5103924513,3.27673160064,0.0,3.27673160064
 11/02  13:00:00,122.874935232,3.95304101031,0.0,7.00573045296,48.2474882111,63.6602354638,3.27599877758,0.0,3.27599877758
 11/02  14:00:00,117.363537584,3.67392442828,0.0,5.30553729918,48.2474882111,60.1281475517,2.18870185424,0.0,2.18870185424
 11/02  15:00:00,114.482344582,3.59684777347,0.0,2.50142095132,48.2474882111,60.1281475517,1.10443463,0.0,1.10443463
 11/02  16:00:00,117.738844757,3.59885045323,0.0,2.86602833691,48.2474882111,63.0180376616,3.27445802737,0.0,3.27445802737
 11/02  17:00:00,113.338774172,3.69271289739,0.0,6.84967562752,37.5258241642,62.7947880557,1.10406030006,0.0,1.10406030006
 11/02  18:00:00,95.5980774761,3.47855226558,0.0,14.4847460452,26.8041601173,36.0181789539,1.10382393194,0.0,1.10382393194
 11/02  19:00:00,96.9414352732,3.47855226558,0.0,18.3968950512,26.8041601173,33.4493877451,1.10363222081,0.0,1.10363222081
 11/02  20:00:00,88.3924937268,3.47855226558,0.0,25.9304495751,16.0824960704,28.0885557216,1.10352107957,0.0,1.10352107957
 11/02  21:00:00,91.0754300224,3.47855226558,0.0,29.8977814751,16.0824960704,26.8041601173,1.19422037224,0.0908652764883,1.10335509575
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301462695,0.0,1.10301462695
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300855826,0.0,1.10300855826
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301137297,0.0,1.10301137297
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314677493,0.0,1.10314677493
 11/03  06:00:00,128.016280031,3.47855226558,0.0,82.9211275538,5.36083202345,21.4433280938,1.10310424092,0.0,1.10310424092
 11/03  07:00:00,132.055194924,3.47855226558,0.0,64.9999168616,16.0824960704,32.6817896323,21.8061726358,20.7024906836,1.10368195217
 11/03  08:00:00,156.114951797,3.50080902249,0.0,33.9549020821,48.2474882111,70.4033123869,18.265204307,17.160652131,1.10455217598
 11/03  09:00:00,130.814255704,3.47855226558,0.0,17.0250341749,48.2474882111,62.0547409583,11.0492493544,8.85999012277,2.18925923167
 11/03  10:00:00,123.779230977,3.47862975914,0.0,11.9165253611,48.2474882111,60.1281475517,3.87553462086,0.60167605267,3.27385856819
 11/03  11:00:00,124.521764455,3.66766484334,0.0,10.543430348,48.2474882111,62.0547409583,2.18991931568,0.0,2.18991931568
 11/03  12:00:00,125.87553046,4.03981789423,0.0,12.0693918092,48.2474882111,61.5103924513,3.27682544799,0.0,3.27682544799
 11/03  13:00:00,124.325963857,4.35355773476,0.0,8.05624235358,48.2474882111,63.6602354638,3.27610883667,0.0,3.27610883667
 11/03  14:00:00,118.108425709,4.22206784505,0.0,5.50228200697,48.2474882111,60.1281475517,2.18877946636,0.0,2.18877946636
 11/03  15:00:00,114.642902895,4.01564489152,0.0,2.24318214645,48.2474882111,60.1281475517,1.10422727552,0.0,1.10422727552
 11/03  16:00:00,117.631994566,3.70826685506,0.0,2.64976174392,48.2474882111,63.0180376616,3.27426592317,0.0,3.27426592317
 11/03  17:00:00,112.350097931,3.71158970082,0.0,5.84212258264,37.5258241642,62.7947880557,1.10392784882,0.0,1.10392784882
 11/03  18:00:00,96.3011016577,3.47855226558,0.0,15.1877702269,26.8041601173,36.0181789539,2.18755893578,0.0,2.18755893578
 11/03  19:00:00,96.8985491349,3.47855226558,0.0,18.3540089128,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/03  20:00:00,87.9716204805,3.47855226558,0.0,25.5095763288,16.0824960704,28.0885557216,2.18707919653,0.0,2.18707919653
 11/03  21:00:00,90.2223254283,3.47855226558,0.0,29.044676881,16.0824960704,26.8041601173,0.12570644629,0.10570644629,0.02
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301549253,0.0,1.10301549253
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301527109,0.0,1.10301527109
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301055408,0.0,1.10301055408
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308499105,0.0,1.10308499105
 11/04  06:00:00,105.201107802,3.47855226558,0.0,60.1059553251,5.36083202345,21.4433280938,1.1030988747,0.0,1.1030988747
 11/04  07:00:00,102.321990898,3.47855226558,0.0,52.0892560034,5.36083202345,26.5809105114,0.02,0.0,0.02
 11/04  08:00:00,99.2523304933,3.47855226558,0.0,37.6616332837,26.8041601173,31.2995447326,1.10350864097,0.0,1.10350864097
 11/04  09:00:00,93.7075336525,3.47855226558,0.0,29.8691441352,26.8041601173,33.5472370403,1.10378302985,0.0,1.10378302985
 11/04  10:00:00,86.8544832939,3.47855226558,1.11156309268,22.8678273872,26.8041601173,32.583940337,2.18746119399,0.0,2.18746119399
 11/04  11:00:00,89.7125309466,3.47855226558,7.23181220983,17.3579336151,26.8041601173,34.8316326447,1.10393845378,0.0,1.10393845378
 11/04  12:00:00,88.5770068787,3.48508760816,10.4442079558,14.287874063,26.8041601173,33.5472370403,1.1036755097,0.0,1.1036755097
 11/04  13:00:00,84.6844463981,3.54587251213,11.5611013904,11.7864264527,26.8041601173,30.9784458315,1.1036170494,0.0,1.1036170494
 11/04  14:00:00,63.4159938364,3.49366899488,12.3639096606,18.1770237607,8.04124803518,21.3317032909,1.10351627913,0.0,1.10351627913
 11/04  15:00:00,61.5150974149,3.47855226558,11.1708788951,18.7686704384,8.04124803518,20.0473076865,1.10337268141,0.0,1.10337268141
 11/04  16:00:00,60.4320178907,3.47855226558,8.57381815765,19.9615527506,8.04124803518,20.3684065876,1.10341608294,0.0,1.10341608294
 11/04  17:00:00,60.5610233065,3.47855226558,5.85088050607,28.0663116187,2.68041601173,18.0090894769,1.10311753881,0.0,1.10311753881
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310285447,0.0,1.10310285447
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321758893,0.0,1.10321758893
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030158759,0.0,1.1030158759
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296562269,0.0,1.10296562269
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296806141,0.0,1.10296806141
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309454534,0.0,1.10309454534
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296904877,0.0,1.10296904877
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300275568,0.0,1.10300275568
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  12:00:00,26.7672847083,1.53939963624,6.45653289587,0.0,2.68041601173,16.0824960704,1.10312897056,0.0,1.10312897056
 11/05  13:00:00,29.0439152136,1.73223469838,8.54032833903,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  14:00:00,34.6783546431,2.49636959673,13.4106328702,0.0,2.68041601173,16.0824960704,1.10313517119,0.0,1.10313517119
 11/05  15:00:00,27.5826588319,1.38160441591,7.42970223984,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296905006,0.0,1.10296905006
 11/05  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296900355,0.0,1.10296900355
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304089952,0.0,1.10304089952
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296828747,0.0,1.10296828747
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301175317,0.0,1.10301175317
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301483328,0.0,1.10301483328
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301669485,0.0,1.10301669485
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  07:00:00,100.218146978,3.47855226558,0.436797520667,54.6861969809,5.36083202345,21.4433280938,1.10310074433,0.0,1.10310074433
 11/06  08:00:00,98.6774082068,3.47855226558,0.809729560709,43.1490672505,16.0824960704,32.6817896323,1.10360481496,0.0,1.10360481496
 11/06  09:00:00,141.908513964,3.47855226558,2.15414218403,17.6165788227,48.2474882111,70.4033123869,2.18900882609,0.0,2.18900882609
 11/06  10:00:00,129.657237291,3.47855226558,4.16860478555,11.6994109764,48.2474882111,62.0547409583,2.18929727895,0.0,2.18929727895
 11/06  11:00:00,126.531174058,3.47855226558,6.14050247992,8.52804345596,48.2474882111,60.1281475517,2.18923824997,0.0,2.18923824997
 11/06  12:00:00,127.087159671,3.47855226558,6.59289821298,6.70503992873,48.2474882111,62.0547409583,2.19012416793,0.0,2.19012416793
 11/06  13:00:00,127.281605849,3.47855226558,6.03541956501,8.00131326142,48.2474882111,61.5103924513,3.27631733279,0.0,3.27631733279
 11/06  14:00:00,126.203826929,3.49931793279,5.45966689839,5.3286783287,48.2474882111,63.6602354638,3.27597022141,0.0,3.27597022141
 11/06  15:00:00,119.659462594,3.47855226558,3.93741087388,3.85942359725,48.2474882111,60.1281475517,2.18900142419,0.0,2.18900142419
 11/06  16:00:00,118.00023661,3.47855226558,1.85320477924,4.28440370854,48.2474882111,60.1281475517,2.18856318133,0.0,2.18856318133
 11/06  17:00:00,122.878367121,3.53858733266,0.153706500839,5.44477398701,48.2474882111,63.0180376616,2.18962145424,0.0,2.18962145424
 11/06  18:00:00,128.673738865,3.62996702973,0.0,9.91071952143,37.5258241642,62.7947880557,2.18819236131,0.0,2.18819236131
 11/06  19:00:00,98.7690322924,3.47855226558,0.0,17.6557008615,26.8041601173,36.0181789539,1.10371757192,0.0,1.10371757192
 11/06  20:00:00,99.6343294471,3.47855226558,0.0,21.0897892251,26.8041601173,33.4493877451,1.10350199894,0.0,1.10350199894
 11/06  21:00:00,89.6213751501,3.47855226558,0.0,27.1593309984,16.0824960704,28.0885557216,1.10359532048,0.0,1.10359532048
 11/06  22:00:00,91.7344281906,3.47855226558,0.0,30.5567796433,16.0824960704,26.8041601173,1.10314226501,0.0,1.10314226501
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301753155,0.0,1.10301753155
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301263022,0.0,1.10301263022
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301558015,0.0,1.10301558015
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314677306,0.0,1.10314677306
 11/07  07:00:00,94.5804622854,3.47855226558,0.0,49.4853098084,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  08:00:00,93.2699990285,3.47855226558,0.0,38.5513876328,16.0824960704,32.6817896323,1.10368186809,0.0,1.10368186809
 11/07  09:00:00,134.704545607,3.51415596675,0.120966685032,12.4101822627,48.2474882111,70.4033123869,2.1889308294,0.0,2.1889308294
 11/07  10:00:00,124.27843206,3.47855226558,2.62555485996,7.86365567064,48.2474882111,62.0547409583,2.18923872043,0.0,2.18923872043
 11/07  11:00:00,123.649535221,3.47855226558,5.70166072919,6.08524636903,48.2474882111,60.1281475517,2.18948198781,0.0,2.18948198781
 11/07  12:00:00,125.983338999,3.47855226558,6.70027408789,5.49384338166,48.2474882111,62.0547409583,3.27479658728,0.0,3.27479658728
 11/07  13:00:00,125.656991893,3.53518778444,6.45331314404,5.9021702084,48.2474882111,61.5103924513,3.27607501418,0.0,3.27607501418
 11/07  14:00:00,125.307696616,3.56564827933,6.1430097028,3.68287486517,48.2474882111,63.6602354638,2.19074908841,0.0,2.19074908841
 11/07  15:00:00,118.559493911,3.48051869738,4.43564016482,2.25925919176,48.2474882111,60.1281475517,2.18942106226,0.0,2.18942106226
 11/07  16:00:00,117.121953864,3.48625955178,1.60111119318,3.65050726226,48.2474882111,60.1281475517,2.1886612374,0.0,2.1886612374
 11/07  17:00:00,125.36245565,3.57142816317,0.0,5.58239485314,48.2474882111,63.0180376616,2.18937434809,0.0,2.18937434809
 11/07  18:00:00,127.602239462,3.65965105131,0.0,8.80953609714,37.5258241642,62.7947880557,2.18850207262,0.0,2.18850207262
 11/07  19:00:00,96.6026078218,3.47855226558,0.0,15.489276391,26.8041601173,36.0181789539,1.10383907775,0.0,1.10383907775
