Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/07  20:00:00,98.4562012212,3.47855226558,0.0,19.9116609992,26.8041601173,33.4493877451,1.10355339066,0.0,1.10355339066
 11/07  21:00:00,89.4738768586,3.47855226558,0.0,27.0118327069,16.0824960704,28.0885557216,1.10360140182,0.0,1.10360140182
 11/07  22:00:00,91.2137186982,3.47855226558,0.0,30.0360701509,16.0824960704,26.8041601173,1.1031965981,0.0,1.1031965981
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301742747,0.0,1.10301742747
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301900173,0.0,1.10301900173
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301306221,0.0,1.10301306221
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316867688,0.0,1.10316867688
 11/08  07:00:00,112.249145131,3.47855226558,0.0,67.1539926536,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  08:00:00,106.881863407,3.47855226558,0.0,52.163252011,16.0824960704,32.6817896323,5.3093269565,3.122244593,2.1870823635
 11/08  09:00:00,148.295292849,3.5037313831,0.0,26.1323207734,48.2474882111,70.4033123869,1.41303892252,0.308501352458,1.10453757006
 11/08  10:00:00,131.696022637,3.47855226558,0.0,17.9068011084,48.2474882111,62.0547409583,2.18924742316,0.0,2.18924742316
 11/08  11:00:00,125.454073616,3.47855226558,0.0,13.5914454932,48.2474882111,60.1281475517,3.27378631497,0.0,3.27378631497
 11/08  12:00:00,124.781424282,3.47855226558,0.0,10.992202753,48.2474882111,62.0547409583,2.19004963032,0.0,2.19004963032
 11/08  13:00:00,125.112771588,3.51971523427,0.0,11.8267355968,48.2474882111,61.5103924513,3.27714355299,0.0,3.27714355299
 11/08  14:00:00,122.856709223,3.59501888036,0.0,7.34552657383,48.2474882111,63.6602354638,3.27651491512,0.0,3.27651491512
 11/08  15:00:00,115.681676118,3.53441109055,0.0,3.76318917106,48.2474882111,60.1281475517,2.18888397932,0.0,2.18888397932
 11/08  16:00:00,115.507707274,3.51267128857,0.0,3.61096012831,48.2474882111,60.1281475517,2.1886933265,0.0,2.1886933265
 11/08  17:00:00,124.918315937,3.60315435762,0.0,5.10652894605,48.2474882111,63.0180376616,2.18982394842,0.0,2.18982394842
 11/08  18:00:00,130.727301519,3.67304699925,0.0,11.9212022059,37.5258241642,62.7947880557,1.10411334972,0.0,1.10411334972
 11/08  19:00:00,102.197197288,3.47855226558,0.0,21.0838658574,26.8041601173,36.0181789539,2.18779730411,0.0,2.18779730411
 11/08  20:00:00,104.458814188,3.47855226558,0.0,25.9142739657,26.8041601173,33.4493877451,1.44928011382,0.34580058416,1.10347952966
 11/08  21:00:00,94.8480682746,3.47855226558,0.0,32.3860241229,16.0824960704,28.0885557216,2.49428625232,1.39070062355,1.10358562877
 11/08  22:00:00,96.7090827686,3.47855226558,0.0,35.5314342213,16.0824960704,26.8041601173,0.545853777339,0.525853777339,0.02
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311144236,0.0,1.10311144236
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301787685,0.0,1.10301787685
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301958472,0.0,1.10301958472
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301263873,0.0,1.10301263873
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,124.224856409,3.47855226558,0.0,79.1297039325,5.36083202345,21.4433280938,1.10316306174,0.0,1.10316306174
 11/09  08:00:00,110.680760582,3.47855226558,0.0,55.9621491865,16.0824960704,32.6817896323,15.0556845215,13.9519811006,1.1037034209
 11/09  09:00:00,140.967249962,3.52237951025,0.0,18.78562976,48.2474882111,70.4033123869,7.13777014694,4.94876391556,2.18900623137
 11/09  10:00:00,125.966073586,3.47855226558,0.0,12.1768520574,48.2474882111,62.0547409583,2.33207441915,0.14308221785,2.1889922013
 11/09  11:00:00,123.300160929,3.55636955645,0.0,11.3597155158,48.2474882111,60.1281475517,2.18925036525,0.0,2.18925036525
 11/09  12:00:00,124.179031556,3.83936999364,0.0,10.0289922984,48.2474882111,62.0547409583,3.27500335356,0.0,3.27500335356
 11/09  13:00:00,125.380112395,3.99503597638,0.0,11.6187556616,48.2474882111,61.5103924513,2.19142647313,0.0,2.19142647313
 11/09  14:00:00,123.168548331,4.03004965829,0.0,7.22233490326,48.2474882111,63.6602354638,3.27662517015,0.0,3.27662517015
 11/09  15:00:00,115.772200688,3.7653746696,0.0,3.62275016174,48.2474882111,60.1281475517,2.18928827601,0.0,2.18928827601
 11/09  16:00:00,116.724952916,3.51342881562,0.0,4.82744824355,48.2474882111,60.1281475517,2.18879494368,0.0,2.18879494368
 11/09  17:00:00,127.126678818,3.59109407539,0.0,7.32695210887,48.2474882111,63.0180376616,2.18980515667,0.0,2.18980515667
 11/09  18:00:00,131.729624427,3.67605617895,0.0,12.9205159338,37.5258241642,62.7947880557,2.18861103417,0.0,2.18861103417
 11/09  19:00:00,102.049921258,3.47855226558,0.0,20.9365898271,26.8041601173,36.0181789539,2.94699987405,1.84319712502,1.10380274904
 11/09  20:00:00,105.295689054,3.47855226558,0.0,26.7511488315,26.8041601173,33.4493877451,12.7365959984,11.6330709028,1.10352509562
 11/09  21:00:00,96.9765038111,3.47855226558,0.0,34.5144596594,16.0824960704,28.0885557216,19.6245942085,18.521020109,1.10357409949
 11/09  22:00:00,99.9592481728,3.47855226558,0.0,38.7815996255,16.0824960704,26.8041601173,21.6103629812,20.5071807709,1.10318221026
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301337432,0.0,1.10301337432
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301767975,0.0,1.10301767975
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302001022,0.0,1.10302001022
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103161256,0.0,1.103161256
 11/10  07:00:00,143.262275535,3.47855226558,0.0,98.1671230585,5.36083202345,21.4433280938,0.0565421005644,0.0365421005644,0.02
 11/10  08:00:00,125.488973347,3.47855226558,0.0,70.7703619509,16.0824960704,32.6817896323,33.478532324,31.2915611382,2.18697118582
 11/10  09:00:00,155.51921896,3.49628155913,0.0,33.3636967091,48.2474882111,70.4033123869,17.0221489378,15.9176159802,1.10453295753
 11/10  10:00:00,131.533278789,3.47855226558,0.0,17.7440572597,48.2474882111,62.0547409583,4.14871697326,1.95944489635,2.18927207691
 11/10  11:00:00,126.126060191,3.51348751011,0.0,14.228496824,48.2474882111,60.1281475517,3.27383141488,0.0,3.27383141488
 11/10  12:00:00,125.878306737,3.73547319171,0.0,11.8321642817,48.2474882111,62.0547409583,2.19010541389,0.0,2.19010541389
 11/10  13:00:00,127.348407558,3.79162215214,0.0,13.7904646497,48.2474882111,61.5103924513,3.27577360147,0.0,3.27577360147
 11/10  14:00:00,125.361663739,3.63631923833,0.0,9.80918073146,48.2474882111,63.6602354638,3.27668222712,0.0,3.27668222712
 11/10  15:00:00,120.204356517,3.48057253404,0.0,8.33970812571,48.2474882111,60.1281475517,2.18873983287,0.0,2.18873983287
 11/10  16:00:00,118.993460977,3.4923654369,0.0,7.1170196828,48.2474882111,60.1281475517,2.18883089208,0.0,2.18883089208
 11/10  17:00:00,130.416060895,3.58154454116,0.0,10.6258837204,48.2474882111,63.0180376616,2.47892338907,0.289113779031,2.18980961004
 11/10  18:00:00,137.455738001,3.65760580895,0.0,18.6650798781,37.5258241642,62.7947880557,5.00133024748,2.81330149259,2.18802875489
 11/10  19:00:00,108.812197862,3.47855226558,0.0,27.6988664307,26.8041601173,36.0181789539,12.3321834477,11.2283814226,1.10380202509
 11/10  20:00:00,110.326005148,3.47855226558,0.0,31.7814649259,26.8041601173,33.4493877451,17.0070176878,15.9035696987,1.10344798911
 11/10  21:00:00,102.602143975,3.47855226558,0.0,40.1400998231,16.0824960704,28.0885557216,20.3210316071,19.2174877829,1.10354382413
 11/10  22:00:00,105.340080611,3.47855226558,0.0,44.1624320634,16.0824960704,26.8041601173,21.480202021,20.3770472969,1.10315472407
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299397396,0.0,1.10299397396
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297070438,0.0,1.10297070438
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297176379,0.0,1.10297176379
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029720645,0.0,1.1029720645
 11/11  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297242369,0.0,1.10297242369
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306982726,0.0,1.10306982726
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031993707,0.0,1.1031993707
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306576955,0.0,1.10306576955
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  17:00:00,27.3960371112,0.601180965016,0.0,3.08883730335,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,38.9923485808,0.801574620021,0.0,4.61542178454,2.68041601173,16.0824960704,1.10302202797,0.0,1.10302202797
 11/11  19:00:00,40.7936743395,1.00196827503,0.0,6.21635388829,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,40.0532743896,0.801574620021,0.0,5.6763475934,2.68041601173,16.0824960704,1.10297306788,0.0,1.10297306788
 11/11  21:00:00,41.9839028106,1.00196827503,0.0,7.40658235938,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,41.0230504646,0.801574620021,0.0,6.64612366834,2.68041601173,16.0824960704,1.10317310189,0.0,1.10317310189
 11/11  23:00:00,43.0471943838,1.00196827503,0.0,8.46987393257,2.68041601173,16.0824960704,0.0372924727498,0.0172924727498,0.02
 11/11  24:00:00,41.9195813488,0.801574620021,0.0,7.54265455263,2.68041601173,16.0824960704,1.18258943433,0.0795600157029,1.10302941863
 11/12  01:00:00,43.8440953718,1.00196827503,0.0,9.26677492062,2.68041601173,16.0824960704,0.0926533619829,0.0726533619829,0.02
 11/12  02:00:00,42.4566548822,0.801574620021,0.0,8.07972808594,2.68041601173,16.0824960704,0.211033688199,0.191033688199,0.02
 11/12  03:00:00,44.3798381518,1.00196827503,0.0,9.80251770062,2.68041601173,16.0824960704,1.23227476945,0.129302457334,1.10297231212
 11/12  04:00:00,42.8610804373,0.801574620021,0.0,8.48415364106,2.68041601173,16.0824960704,0.339513642763,0.319513642763,0.02
 11/12  05:00:00,44.8442162635,1.00196827503,0.0,10.2668958123,2.68041601173,16.0824960704,1.29206886931,0.189097115883,1.10297175342
 11/12  06:00:00,43.2930034798,0.801574620021,0.0,8.91607668356,2.68041601173,16.0824960704,0.4915642659,0.4715642659,0.02
 11/12  07:00:00,45.516882911,1.00196827503,0.0,10.9395624598,2.68041601173,16.0824960704,1.42899795855,0.326025660114,1.10297229843
 11/12  08:00:00,33.8845980872,0.801574620021,0.0,9.37700462436,2.68041601173,16.0824960704,0.763508960295,0.743508960295,0.02
 11/12  09:00:00,30.3545985101,1.00196827503,0.0,10.5812780588,2.68041601173,16.0824960704,0.734243521705,0.714243521705,0.02
 11/12  10:00:00,28.0593140459,0.801574620021,0.0,8.48638724968,2.68041601173,16.0824960704,1.97843743601,0.87540424734,1.10303318867
 11/12  11:00:00,29.5037415166,1.00196827503,0.0,9.73042106536,2.68041601173,16.0824960704,0.647554981523,0.627554981523,0.02
 11/12  12:00:00,27.2547920644,0.801574620021,0.0,7.68186526814,2.68041601173,16.0824960704,1.65912832441,0.55625107587,1.10287724854
 11/12  13:00:00,28.4834791209,1.00196827503,0.0,8.71015866964,2.68041601173,16.0824960704,0.194437660974,0.174437660974,0.02
 11/12  14:00:00,26.5759850257,0.801574620021,0.0,7.00305822944,2.68041601173,16.0824960704,1.34858931379,0.245314464829,1.10327484896
 11/12  15:00:00,28.6442280713,1.00196827503,0.0,8.87090762005,2.68041601173,16.0824960704,1.18014514835,0.0770728647345,1.10307228361
 11/12  16:00:00,27.4560181457,0.801574620021,0.0,7.88309134953,2.68041601173,16.0824960704,0.151186877316,0.131186877316,0.02
 11/12  17:00:00,35.3831370447,1.00196827503,0.0,10.6751499268,2.68041601173,16.0824960704,0.0912123232522,0.0712123232522,0.02
 11/12  18:00:00,44.1026764866,0.801574620021,0.0,9.72574969037,2.68041601173,16.0824960704,1.28298065506,0.179950230654,1.10303042441
 11/12  19:00:00,48.2334627036,1.20245229168,0.0,13.4556582357,2.68041601173,16.0824960704,0.131227594527,0.111227594527,0.02
 11/12  20:00:00,51.2575102223,1.8039947033,0.0,15.8781633428,2.68041601173,16.0824960704,1.44963453659,0.346623247804,1.10301128878
 11/12  21:00:00,53.6384855802,1.80390434165,0.0,18.2592290624,2.68041601173,16.0824960704,0.339096879049,0.319096879049,0.02
 11/12  22:00:00,53.3356402257,1.8039947033,0.0,17.9562933462,2.68041601173,16.0824960704,1.74853083187,0.645348580274,1.10318225159
 11/12  23:00:00,55.7192071175,1.80390434165,0.0,20.3399505997,2.68041601173,16.0824960704,0.836021314849,0.816021314849,0.02
 11/12  24:00:00,55.1050706218,1.8039947033,0.0,19.7257237423,2.68041601173,16.0824960704,2.22546707579,1.12243936423,1.10302771156
 11/13  01:00:00,61.5141571296,1.80390434165,0.0,20.7740685883,2.68041601173,21.4433280938,1.27227749536,1.25227749536,0.02
 11/13  02:00:00,60.6481046574,1.8039947033,0.0,19.9079257545,2.68041601173,21.4433280938,1.44393474163,1.42393474163,0.02
 11/13  03:00:00,63.107522377,1.80390434165,0.0,22.3674338357,2.68041601173,21.4433280938,2.72251593449,1.61944139201,1.10307454249
 11/13  04:00:00,62.2867011681,1.8039947033,0.0,21.5465222651,2.68041601173,21.4433280938,1.7765426521,1.7565426521,0.02
 11/13  05:00:00,64.8232153999,1.80390434165,0.0,24.0831268586,2.68041601173,21.4433280938,3.13214548738,2.02906161243,1.10308387495
 11/13  06:00:00,70.545004141,2.34063782111,0.0,26.5877661085,5.36083202345,21.4433280938,3.28963777015,2.18641102305,1.1032267471
 11/13  07:00:00,265.746174087,3.47855226558,0.0,220.65102161,5.36083202345,21.4433280938,0.207474298811,0.187474298811,0.02
 11/13  08:00:00,221.083470481,3.47855226558,0.0,163.897525752,16.0824960704,32.6817896323,68.4653081846,67.3616012983,1.10370688621
 11/13  09:00:00,217.89549766,3.47855226558,0.0,95.7577047027,48.2474882111,70.4033123869,63.1499628942,60.9609118648,2.18905102941
 11/13  10:00:00,180.763438182,3.47855226558,0.0,66.9742166526,48.2474882111,62.0547409583,50.7389444522,48.549522347,2.18942210523
 11/13  11:00:00,169.776341246,3.47855226558,0.0,57.9137131239,48.2474882111,60.1281475517,38.8450969917,36.656009508,2.18908748368
 11/13  12:00:00,164.338362351,3.51906667293,0.0,50.5086264145,48.2474882111,62.0547409583,31.527719903,28.2528187832,3.27490111981
 11/13  13:00:00,164.137805823,3.53337475861,0.0,50.838110308,48.2474882111,61.5103924513,27.1787601377,23.9020699915,3.27669014621
 11/13  14:00:00,152.605965093,3.55154763924,0.0,37.1382536847,48.2474882111,63.6602354638,22.8233878031,19.5472189367,3.27616886647
 11/13  15:00:00,140.387373394,3.50461027929,0.0,28.4986872578,48.2474882111,60.1281475517,22.6145909622,20.4257194209,2.18887154127
 11/13  16:00:00,135.745263317,3.47855226558,0.0,23.8826351946,48.2474882111,60.1281475517,25.4082629612,24.3039624658,1.10430049547
 11/13  17:00:00,147.704316763,3.47855226558,0.0,28.0171318635,48.2474882111,63.0180376616,31.2504653377,27.9757899684,3.27467536925
 11/13  18:00:00,162.320258134,3.47855226558,0.0,43.7086535543,37.5258241642,62.7947880557,36.9500532296,35.8459830256,1.104070204
 11/13  19:00:00,140.82594747,3.47855226558,0.0,59.7126160388,26.8041601173,36.0181789539,49.2017526982,47.0138755232,2.18787717498
 11/13  20:00:00,144.703592231,3.47855226558,0.0,66.1590520086,26.8041601173,33.4493877451,58.7690697749,57.6656070605,1.10346271446
 11/13  21:00:00,143.375335703,3.47855226558,0.0,80.9132915512,16.0824960704,28.0885557216,64.7528541287,63.6492776716,1.10357645706
 11/13  22:00:00,147.025201688,3.47855226558,0.0,85.8475531411,16.0824960704,26.8041601173,65.3865056876,65.3665056876,0.02
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310056328,0.0,1.10310056328
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  01:00:00,46.3761237105,1.00196827503,0.0,6.43797123583,2.68041601173,21.4433280938,1.73516908545,0.632148413461,1.10302067199
 11/14  02:00:00,46.507167454,0.801574620021,0.0,6.76940863436,2.68041601173,21.4433280938,1.09695330645,1.07695330645,0.02
 11/14  03:00:00,50.5456531351,1.00196827503,0.0,10.6075006604,2.68041601173,21.4433280938,3.77543928698,2.67241552672,1.10302376026
 11/14  04:00:00,49.1297982426,0.801574620021,0.0,9.39203942298,2.68041601173,21.4433280938,2.64849305721,2.62849305721,0.02
 11/14  05:00:00,59.5383416414,2.03273481924,0.0,18.5694226225,2.68041601173,21.4433280938,5.55589593338,4.45282085286,1.10307508052
 11/14  06:00:00,65.4288249768,2.51951886038,0.0,21.292705905,5.36083202345,21.4433280938,3.92348820638,3.90348820638,0.02
 11/14  07:00:00,228.442891606,3.47855226558,0.0,183.347739129,5.36083202345,21.4433280938,2.11877185504,1.01559790992,1.10317394512
 11/14  08:00:00,187.976527741,3.47855226558,0.0,130.790583012,16.0824960704,32.6817896323,86.5075210336,85.4037885154,1.10373251814
 11/14  09:00:00,189.633575056,3.47855226558,0.0,67.4957820988,48.2474882111,70.4033123869,74.022356411,71.8333851831,2.18897122791
 11/14  10:00:00,158.806787436,3.47855226558,0.0,45.0175659065,48.2474882111,62.0547409583,54.2629771273,52.0734770388,2.18950008848
 11/14  11:00:00,152.433553763,3.50865248612,0.0,40.5408254198,48.2474882111,60.1281475517,34.2045118947,32.0150343897,2.18947750503
 11/14  12:00:00,149.226478839,3.72478926507,0.0,35.1910203101,48.2474882111,62.0547409583,21.493696857,18.2187877294,3.2749091276
 11/14  13:00:00,150.148039875,3.86259345459,0.0,36.5191256639,48.2474882111,61.5103924513,16.9758451701,13.6994882702,3.27635689985
 11/14  14:00:00,142.790495883,3.93381846913,0.0,26.9405136445,48.2474882111,63.6602354638,13.8100373274,10.5341811676,3.27585615979
 11/14  15:00:00,130.623652503,3.74421874765,0.0,18.4953578983,48.2474882111,60.1281475517,17.6502508285,15.4615797857,2.18867104285
 11/14  16:00:00,127.031056075,3.52820465279,0.0,15.1187755656,48.2474882111,60.1281475517,25.0132275125,23.9087664448,1.10446106768
 11/14  17:00:00,139.317516927,3.50732478468,0.0,19.6015595087,48.2474882111,63.0180376616,32.0252766164,28.750790533,3.27448608343
 11/14  18:00:00,150.883445102,3.57294072357,0.0,32.1774520641,37.5258241642,62.7947880557,36.5451655012,35.4411751359,1.10399036532
 11/14  19:00:00,128.208129616,3.47855226558,0.0,47.0947981851,26.8041601173,36.0181789539,50.7057001854,48.5179648439,2.18773534157
 11/14  20:00:00,132.582084686,3.47855226558,0.0,54.0375444642,26.8041601173,33.4493877451,59.7904796917,58.6869770148,1.10350267693
 11/14  21:00:00,129.725899521,3.47855226558,0.0,67.2638553689,16.0824960704,28.0885557216,64.6703812688,63.5667493169,1.10363195193
 11/14  22:00:00,134.144362582,3.47855226558,0.0,72.9667140347,16.0824960704,26.8041601173,63.7546629259,63.7346629259,0.02
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306216686,0.0,1.10306216686
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,41.6226232921,0.400787310011,0.0,2.28565178248,2.68041601173,21.4433280938,1.61624447498,0.513227175629,1.10301729935
 11/15  02:00:00,45.3369924118,0.801574620021,0.0,5.5992335921,2.68041601173,21.4433280938,0.99207259618,0.97207259618,0.02
 11/15  03:00:00,49.1049336145,1.00196827503,0.0,9.16678113983,2.68041601173,21.4433280938,3.56504245761,2.46196188017,1.10308057744
 11/15  04:00:00,47.8939225325,0.801574620021,0.0,8.15616371283,2.68041601173,21.4433280938,2.32256577275,2.30256577275,0.02
 11/15  05:00:00,51.6582104909,1.00196827503,0.0,11.7200580162,2.68041601173,21.4433280938,4.84793679814,3.74485561936,1.10308117878
 11/15  06:00:00,52.2233829307,0.801574620021,0.0,9.80520809928,5.36083202345,21.4433280938,3.21778417924,3.19778417924,0.02
 11/15  07:00:00,207.101567902,3.47855226558,0.0,162.006415425,5.36083202345,21.4433280938,1.88516138128,0.782008781732,1.10315259955
 11/15  08:00:00,174.132127851,3.47855226558,0.0,116.946183122,16.0824960704,32.6817896323,76.209178058,75.105507912,1.10367014601
 11/15  09:00:00,180.996434696,3.47855226558,0.0,58.8586417386,48.2474882111,70.4033123869,65.2233660259,63.0345361383,2.18882988759
 11/15  10:00:00,153.99387697,3.47855226558,0.0,40.204655441,48.2474882111,62.0547409583,49.3623208317,47.1729587384,2.18936209333
 11/15  11:00:00,149.021099801,3.50404192833,0.0,37.1329820157,48.2474882111,60.1281475517,33.4002306302,31.2107094579,2.18952117226
 11/15  12:00:00,146.774639855,3.67252051041,0.0,32.7914500814,48.2474882111,62.0547409583,22.7487363868,19.4734701046,3.2752662822
 11/15  13:00:00,147.815732819,3.70078193669,0.0,34.3486301263,48.2474882111,61.5103924513,19.9340665601,16.657842185,3.27622437502
 11/15  14:00:00,141.115678954,3.68973842804,0.0,25.5097767571,48.2474882111,63.6602354638,16.9843663342,14.7938351107,2.19053122351
 11/15  15:00:00,132.239183814,3.50380238213,0.0,20.3513055752,48.2474882111,60.1281475517,23.0789444145,20.8895434177,2.18940099676
 11/15  16:00:00,129.932245056,3.47855226558,0.0,18.0696169331,48.2474882111,60.1281475517,28.4952785222,26.3063344843,2.18894403786
 11/15  17:00:00,146.092648286,3.51983655359,0.0,23.8968457661,48.2474882111,63.0180376616,33.8379159179,30.5632508622,3.27466505565
 11/15  18:00:00,152.447748901,3.59602053538,0.0,33.7186760517,37.5258241642,62.7947880557,30.4313856786,29.3274188732,1.1039668054
 11/15  19:00:00,125.171022424,3.47855226558,0.0,44.0576909927,26.8041601173,36.0181789539,31.1878091656,29.0001257665,2.18768339905
 11/15  20:00:00,124.499399363,3.47855226558,0.0,45.9548591411,26.8041601173,33.4493877451,26.2541472326,25.1506584504,1.10348878218
 11/15  21:00:00,116.512389767,3.47855226558,0.0,54.0503456149,16.0824960704,28.0885557216,25.1677674479,24.0641484158,1.10361903216
 11/15  22:00:00,119.333755217,3.47855226558,0.0,58.1561066695,16.0824960704,26.8041601173,24.1858730409,24.1658730409,0.02
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306750251,0.0,1.10306750251
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302492537,0.0,1.10302492537
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302039681,0.0,1.10302039681
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,41.6808735236,0.400787310011,0.0,2.34390201393,2.68041601173,21.4433280938,1.39785357381,0.294773173469,1.10308040034
 11/16  06:00:00,47.4254734098,0.801574620021,0.0,5.00729857842,5.36083202345,21.4433280938,0.221846649636,0.201846649636,0.02
 11/16  07:00:00,175.647354718,3.47855226558,0.0,130.552202241,5.36083202345,21.4433280938,1.23453222432,0.131363283562,1.10316894075
 11/16  08:00:00,151.8107788,3.47855226558,0.0,94.624834071,16.0824960704,32.6817896323,57.8648199654,56.7611564076,1.1036635578
 11/16  09:00:00,165.507207295,3.47855226558,0.0,43.3694143377,48.2474882111,70.4033123869,48.1883455081,45.9992261868,2.18911932136
 11/16  10:00:00,142.518202775,3.47855226558,0.0,28.728981246,48.2474882111,62.0547409583,33.3422045911,31.1528379212,2.18936666988
 11/16  11:00:00,139.39712136,3.55410315428,0.0,27.4589423493,48.2474882111,60.1281475517,17.2565586509,15.0670220904,2.18953656049
 11/16  12:00:00,137.695543406,3.87783199875,0.0,23.5070421434,48.2474882111,62.0547409583,7.03109224479,3.75578519214,3.27530705266
 11/16  13:00:00,138.788710522,4.08768108546,0.0,24.9347086797,48.2474882111,61.5103924513,3.67509423454,0.398805468459,3.27628876608
 11/16  14:00:00,132.468145618,4.24880411967,0.0,16.3031777297,48.2474882111,63.6602354638,2.19058464973,0.0,2.19058464973
 11/16  15:00:00,122.23267418,3.93206525774,0.0,9.91653306571,48.2474882111,60.1281475517,3.27376393824,0.0,3.27376393824
 11/16  16:00:00,120.675540109,3.61698747524,0.0,8.67447677671,48.2474882111,60.1281475517,1.10446415467,0.0,1.10446415467
 11/16  17:00:00,134.681888196,3.57930853125,0.0,12.4266136981,48.2474882111,63.0180376616,3.96364657533,0.68901946827,3.27462710706
 11/16  18:00:00,139.533919533,3.64143468608,0.0,20.7594325324,37.5258241642,62.7947880557,8.98772681602,7.88371944184,1.10400737417
 11/16  19:00:00,113.219907964,3.47855226558,0.0,32.1065765336,26.8041601173,36.0181789539,27.3062783071,25.118505841,2.18777246619
 11/16  20:00:00,118.445209821,3.47855226558,0.0,39.9006695985,26.8041601173,33.4493877451,38.9588866513,37.8553626028,1.10352404841
 11/16  21:00:00,112.917215913,3.47855226558,0.0,50.4551717608,16.0824960704,28.0885557216,45.1355761245,44.0319177762,1.10365834836
 11/16  22:00:00,116.870202757,3.47855226558,0.0,55.6925542098,16.0824960704,26.8041601173,44.6872438426,44.6672438426,0.02
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307920169,0.0,1.10307920169
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302431264,0.0,1.10302431264
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030255881,0.0,1.1030255881
 11/17  04:00:00,42.7703323598,0.601180965016,0.0,3.23296719516,2.68041601173,21.4433280938,0.338187927275,0.318187927275,0.02
 11/17  05:00:00,46.6626004967,1.00196827503,0.0,6.72444802198,2.68041601173,21.4433280938,1.70637687709,0.603297414758,1.10307946234
 11/17  06:00:00,48.6440249275,0.801574620021,0.0,6.22585009608,5.36083202345,21.4433280938,0.671787919547,0.651787919547,0.02
 11/17  07:00:00,179.564552535,3.47855226558,0.0,134.469400058,5.36083202345,21.4433280938,1.30870224749,0.20559099207,1.10311125542
 11/17  08:00:00,156.557047941,3.47855226558,0.0,99.3711032124,16.0824960704,32.6817896323,63.1376005899,62.0338872117,1.10371337816
 11/17  09:00:00,177.106062622,3.47855226558,0.0,54.9682696641,48.2474882111,70.4033123869,49.4693950413,47.2804413014,2.18895373993
 11/17  10:00:00,153.903651243,3.47855226558,0.0,40.1144297139,48.2474882111,62.0547409583,28.1673572899,25.9781880756,2.18916921432
 11/17  11:00:00,143.406111891,3.47855226558,0.0,31.5434837687,48.2474882111,60.1281475517,8.9760631977,6.78655466623,2.18950853147
 11/17  12:00:00,137.953731131,3.47855226558,0.0,24.1645096021,48.2474882111,62.0547409583,3.82663558911,0.551605480686,3.27503010843
 11/17  13:00:00,139.901546607,3.47855226558,0.0,26.6566735847,48.2474882111,61.5103924513,3.27655345551,0.0,3.27655345551
 11/17  14:00:00,133.457261597,3.48707820127,0.0,18.0540196266,48.2474882111,63.6602354638,3.27610934136,0.0,3.27610934136
 11/17  15:00:00,125.99847196,3.47855226558,0.0,14.135843838,48.2474882111,60.1281475517,2.18885450685,0.0,2.18885450685
 11/17  16:00:00,124.751816748,3.47855226558,0.0,12.8891886251,48.2474882111,60.1281475517,1.104303828,0.0,1.104303828
 11/17  17:00:00,139.509252468,3.52826878424,0.0,17.3050177174,48.2474882111,63.0180376616,3.67189533013,0.397136926841,3.27475840329
 11/17  18:00:00,144.940660126,3.61101279221,0.0,26.1965950193,37.5258241642,62.7947880557,2.6402429105,1.53613847716,1.10410443334
 11/17  19:00:00,117.622593472,3.47855226558,0.0,36.5092620415,26.8041601173,36.0181789539,7.06467730117,4.87686014293,2.18781715824
 11/17  20:00:00,118.072532455,3.47855226558,0.0,39.5279922326,26.8041601173,33.4493877451,7.84289177347,6.73938720333,1.10350457014
 11/17  21:00:00,110.296543895,3.47855226558,0.0,47.8344997436,16.0824960704,28.0885557216,10.9956482603,9.89202006431,1.10362819594
 11/17  22:00:00,113.484438898,3.47855226558,0.0,52.3067903502,16.0824960704,26.8041601173,13.2258621875,13.2058621875,0.02
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317473596,0.0,1.10317473596
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302129888,0.0,1.10302129888
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302593577,0.0,1.10302593577
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302033422,0.0,1.10302033422
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  07:00:00,159.433670826,3.47855226558,0.0,114.338518349,5.36083202345,21.4433280938,1.11559268522,0.0123879400962,1.10320474513
 11/18  08:00:00,129.56375456,3.47855226558,0.0,89.2003529983,5.36083202345,26.5809105114,29.9242584972,28.8209628746,1.10329562262
 11/18  09:00:00,121.445606149,3.47855226558,0.0,59.8549089391,26.8041601173,31.2995447326,23.4491059038,22.3455963419,1.10350956196
 11/18  10:00:00,108.443298493,3.47855226558,0.0,44.6049089759,26.8041601173,33.5472370403,13.28213147,12.1783605045,1.10377096556
 11/18  11:00:00,101.697688303,3.47855226558,0.0,38.822595489,26.8041601173,32.583940337,4.74867118263,3.64497314367,1.10369803896
 11/18  12:00:00,100.728073524,3.47855226558,0.0,35.6052884022,26.8041601173,34.8316326447,2.41753710428,0.229816345338,2.18772075895
 11/18  13:00:00,96.4794272852,3.51720416269,0.0,32.6023858708,26.8041601173,33.5472370403,1.10372576515,0.0,1.10372576515
 11/18  14:00:00,90.1700152793,3.53652131191,0.0,28.8424479245,26.8041601173,30.9784458315,1.10367489037,0.0,1.10367489037
 11/18  15:00:00,70.2058470329,3.47855226558,0.0,37.3459033472,8.04124803518,21.3317032909,1.10353343989,0.0,1.10353343989
 11/18  16:00:00,69.2699333782,3.47855226558,0.0,37.6943852969,8.04124803518,20.0473076865,1.51455180569,0.411160809505,1.10339099618
 11/18  17:00:00,86.9190628158,3.47855226558,0.0,47.6204158333,8.04124803518,20.3684065876,5.5381234752,4.43465052425,1.10347295095
 11/18  18:00:00,101.593964326,3.47855226558,0.0,62.6134664774,2.68041601173,18.0090894769,9.26131809784,9.24131809784,0.02
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318105834,0.0,1.10318105834
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311122798,0.0,1.10311122798
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320967532,0.0,1.10320967532
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302640588,0.0,1.10302640588
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297675707,0.0,1.10297675707
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297678403,0.0,1.10297678403
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304503601,0.0,1.10304503601
 11/19  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297683836,0.0,1.10297683836
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297682179,0.0,1.10297682179
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307867103,0.0,1.10307867103
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307692114,0.0,1.10307692114
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297642458,0.0,1.10297642458
 11/19  18:00:00,35.8776747048,0.400787310011,0.0,1.90153521859,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,38.5864771054,0.801574620021,0.0,4.20955030922,2.68041601173,16.0824960704,1.10297714331,0.0,1.10297714331
 11/19  20:00:00,40.9320808179,1.00196827503,0.0,6.35476036664,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,39.9063899848,0.801574620021,0.0,5.52946318861,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  22:00:00,42.2846314251,1.00196827503,0.0,7.70731097387,2.68041601173,16.0824960704,1.10310838471,0.0,1.10310838471
 11/19  23:00:00,40.7862813717,0.801574620021,0.0,6.40935457552,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  24:00:00,43.4507592695,1.00196827503,0.0,8.8734388183,2.68041601173,16.0824960704,1.1030231518,0.0,1.1030231518
 11/20  01:00:00,46.733548036,0.801574620021,0.0,6.99578921635,2.68041601173,21.4433280938,0.0442437643499,0.0242437643499,0.02
 11/20  02:00:00,49.4608150165,1.00196827503,0.0,9.52266254187,2.68041601173,21.4433280938,1.23827068783,0.135245679566,1.10302500827
 11/20  03:00:00,47.6383087296,0.801574620021,0.0,7.9005499099,2.68041601173,21.4433280938,0.126125470254,0.106125470254,0.02
 11/20  04:00:00,51.2012718993,1.00196827503,0.0,11.2631194246,2.68041601173,21.4433280938,1.59899033066,0.495961765417,1.10302856524
 11/20  05:00:00,49.2470140997,0.801574620021,0.0,9.50925528005,2.68041601173,21.4433280938,0.64036569871,0.62036569871,0.02
 11/20  06:00:00,59.4097756975,1.603420325,0.0,16.1897551611,5.36083202345,21.4433280938,2.64549045737,1.54230898565,1.10318147172
 11/20  07:00:00,233.136860644,3.47855226558,0.0,188.041708167,5.36083202345,21.4433280938,0.079208849803,0.059208849803,0.02
 11/20  08:00:00,196.143908041,3.47855226558,0.0,136.490629979,16.0824960704,32.6817896323,50.6396933102,48.4526064343,2.18708687583
 11/20  09:00:00,196.045005262,3.47855226558,0.0,73.9072123047,48.2474882111,70.4033123869,37.8188795098,35.630129991,2.18874951883
 11/20  10:00:00,166.513199772,3.47855226558,0.0,52.7239782433,48.2474882111,62.0547409583,19.7204241144,17.5312518315,2.18917228286
 11/20  11:00:00,155.578196104,3.47855226558,0.0,43.7155679819,48.2474882111,60.1281475517,4.6312177135,2.44166655226,2.18955116125
 11/20  12:00:00,151.126690521,3.47855226558,0.0,37.3374689915,48.2474882111,62.0547409583,2.19029797242,0.0,2.19029797242
 11/20  13:00:00,153.720943135,3.47855226558,0.0,40.4760701126,48.2474882111,61.5103924513,3.27686861708,0.0,3.27686861708
 11/20  14:00:00,143.818221762,3.47855226558,0.0,28.4235057279,48.2474882111,63.6602354638,3.2767986234,0.0,3.2767986234
 11/20  15:00:00,136.351416841,3.47855226558,0.0,24.4887887183,48.2474882111,60.1281475517,2.18946836995,0.0,2.18946836995
 11/20  16:00:00,137.36771666,3.47855226558,0.0,25.5050885373,48.2474882111,60.1281475517,2.18878834325,0.0,2.18878834325
 11/20  17:00:00,149.92125328,3.47855226558,0.0,27.7667350475,48.2474882111,63.0180376616,3.27453152129,0.0,3.27453152129
 11/20  18:00:00,153.071839953,3.47855226558,0.0,34.4602353732,37.5258241642,62.7947880557,1.1041231913,0.0,1.1041231913
 11/20  19:00:00,126.804205202,3.47855226558,0.0,45.6908737708,26.8041601173,36.0181789539,2.18765359465,0.0,2.18765359465
 11/20  20:00:00,125.761626102,3.47855226558,0.0,47.2170858803,26.8041601173,33.4493877451,1.10347997417,0.0,1.10347997417
 11/20  21:00:00,120.882870807,3.47855226558,0.0,58.4208266552,16.0824960704,28.0885557216,1.10361908647,0.0,1.10361908647
 11/20  22:00:00,122.844975477,3.47855226558,0.0,61.6673269295,16.0824960704,26.8041601173,0.0732810382025,0.0532810382025,0.02
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030270673,0.0,1.1030270673
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302863687,0.0,1.10302863687
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302481876,0.0,1.10302481876
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302868437,0.0,1.10302868437
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  07:00:00,145.739886113,3.47855226558,0.0,100.644733636,5.36083202345,21.4433280938,1.10312881727,0.0,1.10312881727
 11/21  08:00:00,134.04770265,3.47855226558,0.0,74.3944245879,16.0824960704,32.6817896323,1.10370108085,0.0,1.10370108085
 11/21  09:00:00,158.206092506,3.47855226558,0.0,36.0682995485,48.2474882111,70.4033123869,2.18896321426,0.0,2.18896321426
 11/21  10:00:00,141.061908164,3.47855226558,0.0,27.2726866347,48.2474882111,62.0547409583,2.18921847579,0.0,2.18921847579
 11/21  11:00:00,132.20744031,3.47855226558,0.0,20.3448121877,48.2474882111,60.1281475517,2.18959857461,0.0,2.18959857461
 11/21  12:00:00,132.454584475,3.47855226558,0.0,18.6653629459,48.2474882111,62.0547409583,3.27523888392,0.0,3.27523888392
 11/21  13:00:00,134.802659158,3.47855226558,0.0,21.5577861361,48.2474882111,61.5103924513,3.27686463284,0.0,3.27686463284
 11/21  14:00:00,128.796463352,3.47855226558,0.0,13.4017473179,48.2474882111,63.6602354638,3.27649644927,0.0,3.27649644927
 11/21  15:00:00,125.431812318,3.47855226558,0.0,13.5691841951,48.2474882111,60.1281475517,2.18913207146,0.0,2.18913207146
 11/21  16:00:00,126.408038137,3.47855226558,0.0,14.5454100147,48.2474882111,60.1281475517,2.18885357369,0.0,2.18885357369
 11/21  17:00:00,138.410238589,3.48587037943,0.0,16.2484022428,48.2474882111,63.0180376616,2.18996201911,0.0,2.18996201911
 11/21  18:00:00,140.21940922,3.58059363146,0.0,21.505763275,37.5258241642,62.7947880557,2.18821221176,0.0,2.18821221176
 11/21  19:00:00,110.846809213,3.47855226558,0.0,29.7334777825,26.8041601173,36.0181789539,1.10375417523,0.0,1.10375417523
 11/21  20:00:00,110.347273996,3.47855226558,0.0,31.8027337744,26.8041601173,33.4493877451,1.10355261107,0.0,1.10355261107
 11/21  21:00:00,102.205922902,3.47855226558,0.0,39.7438787503,16.0824960704,28.0885557216,1.10367493494,0.0,1.10367493494
 11/21  22:00:00,104.833371004,3.47855226558,0.0,43.655722457,16.0824960704,26.8041601173,1.10315365957,0.0,1.10315365957
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302487925,0.0,1.10302487925
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030294692,0.0,1.1030294692
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103026205,0.0,1.103026205
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315378481,0.0,1.10315378481
 11/22  07:00:00,141.035825571,3.47855226558,0.0,95.9406730939,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  08:00:00,135.619791264,3.47855226558,0.0,75.9665132019,16.0824960704,32.6817896323,32.2813393481,31.1776390929,1.10370025516
 11/22  09:00:00,169.114758166,3.47855226558,0.0,46.976965208,48.2474882111,70.4033123869,31.7798357375,29.5911698124,2.18866592513
 11/22  10:00:00,155.066289231,3.47855226558,0.0,41.2770677018,48.2474882111,62.0547409583,32.0998465128,29.9105219007,2.18932461206
 11/22  11:00:00,149.978476405,3.47855226558,0.0,38.115848283,48.2474882111,60.1281475517,34.3983640799,31.1242238716,3.27414020831
 11/22  12:00:00,147.346658702,3.47855226558,0.0,33.5574371729,48.2474882111,62.0547409583,32.4073890465,30.2169044874,2.19048455909
 11/22  13:00:00,149.534789655,3.47855226558,0.0,36.2899166333,48.2474882111,61.5103924513,30.6813327396,27.4047408059,3.27659193367
 11/22  14:00:00,143.317892413,3.47855226558,0.0,27.923176378,48.2474882111,63.6602354638,27.9000350493,24.6234735205,3.27656152876
 11/22  15:00:00,139.986481571,3.47855226558,0.0,28.1238534486,48.2474882111,60.1281475517,25.991646887,23.802318759,2.18932812797
 11/22  16:00:00,141.066571625,3.47855226558,0.0,29.2039435022,48.2474882111,60.1281475517,26.3209684551,24.1323073773,2.18866107783
 11/22  17:00:00,153.320591506,3.48619912038,0.0,31.1584264188,48.2474882111,63.0180376616,27.6425430637,24.3681668646,3.27437619911
 11/22  18:00:00,155.403331531,3.57911234461,0.0,36.6911668724,37.5258241642,62.7947880557,27.1353651308,26.0312865605,1.10407857032
 11/22  19:00:00,128.475033516,3.47855226558,0.0,47.3617020848,26.8041601173,36.0181789539,36.2411875715,35.1375076217,1.10367994981
 11/22  20:00:00,129.504330026,3.47855226558,0.0,50.9597898042,26.8041601173,33.4493877451,42.1520491346,41.0483464528,1.10370268175
 11/22  21:00:00,122.797507382,3.47855226558,0.0,60.3354632299,16.0824960704,28.0885557216,47.9800204663,45.7928143788,2.18720608744
 11/22  22:00:00,127.075203319,3.47855226558,0.0,65.8975547719,16.0824960704,26.8041601173,49.0763829618,49.0563829618,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306890204,0.0,1.10306890204
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297630572,0.0,1.10297630572
 11/23  02:00:00,38.1868189964,0.601180965016,0.0,4.01028585516,2.68041601173,16.0824960704,0.377512819665,0.357512819665,0.02
 11/23  03:00:00,40.8841558551,0.801574620021,0.0,6.50722905889,2.68041601173,16.0824960704,2.0441765833,0.941140872418,1.10303571088
 11/23  04:00:00,43.9854986956,1.00196827503,0.0,9.40817824436,2.68041601173,16.0824960704,1.47995778823,1.45995778823,0.02
 11/23  05:00:00,43.5571989445,0.801574620021,0.0,9.18027214826,2.68041601173,16.0824960704,2.13824250591,2.11824250591,0.02
 11/23  06:00:00,46.6376999205,1.00196827503,0.0,12.0603794693,2.68041601173,16.0824960704,3.97362348068,2.87050774958,1.10311573109
 11/23  07:00:00,49.7734163944,1.48132256924,0.0,14.716741649,2.68041601173,16.0824960704,3.26717499984,3.24717499984,0.02
 11/23  08:00:00,45.2364603634,1.89637347137,0.0,17.1667347158,2.68041601173,16.0824960704,5.18848761228,4.08550807237,1.10297953991
 11/23  09:00:00,28.0424970602,1.33821773783,0.0,7.93292714621,2.68041601173,16.0824960704,3.56743243107,3.54743243107,0.02
 11/23  10:00:00,25.4051572428,1.00196827503,0.0,5.63183679157,2.68041601173,16.0824960704,4.0821111689,2.97907678014,1.10303438875
 11/23  11:00:00,24.1470960923,0.801574620021,0.0,4.57416929609,2.68041601173,16.0824960704,1.38587313138,1.36587313138,0.02
 11/23  12:00:00,24.6569805172,1.00196827503,0.0,4.88366006601,2.68041601173,16.0824960704,1.32382213771,0.220743892909,1.1030782448
 11/23  13:00:00,23.0676010921,0.801574620021,0.0,3.49467429584,2.68041601173,16.0824960704,0.0524647794785,0.0324647794785,0.02
 11/23  14:00:00,23.0323965805,1.00196827503,0.0,3.25907612927,2.68041601173,16.0824960704,1.10329780731,0.0,1.10329780731
 11/23  15:00:00,21.370552962,0.801574620021,0.0,1.79762616579,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  16:00:00,22.3265135997,1.00196827503,0.0,2.55319314846,2.68041601173,16.0824960704,1.10298725793,0.0,1.10298725793
 11/23  17:00:00,30.0845901817,0.801574620021,0.0,3.10966338549,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,40.2250228673,1.00196827503,0.0,5.64770241606,2.68041601173,16.0824960704,1.10302978213,0.0,1.10302978213
 11/23  19:00:00,40.4863613704,0.801574620021,0.0,6.10943457416,2.68041601173,16.0824960704,0.042054678651,0.022054678651,0.02
 11/23  20:00:00,43.8369150487,1.00196827503,0.0,9.25959459751,2.68041601173,16.0824960704,1.22627948377,0.123299737375,1.10297974639
 11/23  21:00:00,43.6686518706,0.801574620021,0.0,9.29172507438,2.68041601173,16.0824960704,0.910319093596,0.890319093596,0.02
 11/23  22:00:00,47.725252094,1.20245229168,0.0,12.9474476261,2.68041601173,16.0824960704,2.65604078799,1.55284563412,1.10319515387
 11/23  23:00:00,50.7064207479,1.8039947033,0.0,15.3270738684,2.68041601173,16.0824960704,2.27099322725,2.25099322725,0.02
 11/23  24:00:00,56.9879934863,2.51942849873,0.0,20.8932128113,2.68041601173,16.0824960704,3.13093038462,3.11093038462,0.02
 11/24  01:00:00,61.284659467,2.45989184729,0.0,19.8885834201,2.68041601173,21.4433280938,4.38284369597,3.27975678063,1.10308691534
 11/24  02:00:00,65.9649124932,2.698309538,0.0,24.3304187555,2.68041601173,21.4433280938,4.20496764635,4.18496764635,0.02
 11/24  03:00:00,65.80527725,2.51951886038,0.0,24.34957419,2.68041601173,21.4433280938,5.16568319918,4.06259085276,1.10309234642
 11/24  04:00:00,71.3178815851,2.698309538,0.0,29.6833878475,2.68041601173,21.4433280938,5.07116812679,5.05116812679,0.02
 11/24  05:00:00,70.301006888,2.51951886038,0.0,28.8453038279,2.68041601173,21.4433280938,5.81714389036,4.71405339601,1.10309049435
 11/24  06:00:00,77.1799544854,2.698309538,0.0,32.8650447361,5.36083202345,21.4433280938,5.56367154976,5.54367154976,0.02
 11/24  07:00:00,253.702521771,3.47855226558,0.0,208.607369294,5.36083202345,21.4433280938,1.82451659807,0.721297709116,1.10321888895
 11/24  08:00:00,212.693690452,3.47855226558,0.0,153.04041239,16.0824960704,32.6817896323,54.9802103841,53.8765099618,1.10370042235
 11/24  09:00:00,216.516308737,3.47855226558,0.0,94.378515779,48.2474882111,70.4033123869,47.0724549357,44.8833080566,2.1891468791
 11/24  10:00:00,189.371295626,3.47855226558,0.0,75.5820740969,48.2474882111,62.0547409583,41.1641480655,38.9748222823,2.18932578326
 11/24  11:00:00,174.910452525,3.47855226558,0.0,63.0478244026,48.2474882111,60.1281475517,35.9314508948,33.7420688712,2.18938202358
