Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/24  12:00:00,165.191836945,3.47855226558,0.0,51.4026154161,48.2474882111,62.0547409583,32.041721595,28.7665122154,3.27520937961
 11/24  13:00:00,164.155595897,3.47855226558,0.0,50.9107228747,48.2474882111,61.5103924513,27.4636990221,24.1869409566,3.27675806547
 11/24  14:00:00,153.267558383,3.47855226558,0.0,37.8728423484,48.2474882111,63.6602354638,22.8726766788,19.5965481667,3.27612851207
 11/24  15:00:00,142.663175843,3.47855226558,0.0,30.8005477205,48.2474882111,60.1281475517,22.011695888,19.822469519,2.18922636904
 11/24  16:00:00,140.679819626,3.47855226558,0.0,28.817191504,48.2474882111,60.1281475517,26.260047885,24.0711280084,2.18891987657
 11/24  17:00:00,157.52214408,3.47855226558,0.0,35.3676258479,48.2474882111,63.0180376616,30.753226959,28.563363768,2.18986319098
 11/24  18:00:00,166.553825458,3.47855226558,0.0,47.9422208783,37.5258241642,62.7947880557,36.5555290249,34.3669875178,2.18854150711
 11/24  19:00:00,143.2160407,3.47855226558,0.0,62.1027092689,26.8041601173,36.0181789539,42.5536062834,41.4497159958,1.10389028757
 11/24  20:00:00,145.050034585,3.47855226558,0.0,66.5054943632,26.8041601173,33.4493877451,49.0648075476,47.9611912707,1.1036162769
 11/24  21:00:00,142.758346968,3.47855226558,0.0,80.2963028161,16.0824960704,28.0885557216,54.9600645793,53.8565304616,1.10353411767
 11/24  22:00:00,146.318685963,3.47855226558,0.0,85.1410374156,16.0824960704,26.8041601173,59.5598386921,58.4564464329,1.10339225925
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307125054,0.0,1.10307125054
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,39.979054116,0.801574620021,0.0,5.60212731981,2.68041601173,16.0824960704,1.63696030272,0.533868521924,1.1030917808
 11/25  02:00:00,43.0940491109,1.00196827503,0.0,8.51672865969,2.68041601173,16.0824960704,0.955001224828,0.935001224828,0.02
 11/25  03:00:00,42.7236809635,0.801574620021,0.0,8.34675416725,2.68041601173,16.0824960704,2.86202345825,1.75893209948,1.10309135877
 11/25  04:00:00,45.581760176,1.00196827503,0.0,11.0044397248,2.68041601173,16.0824960704,2.44486390721,2.42486390721,0.02
 11/25  05:00:00,44.5205857468,0.801574620021,0.0,10.1436589506,2.68041601173,16.0824960704,3.88449248907,2.78140168767,1.1030908014
 11/25  06:00:00,46.8470806886,1.00196827503,0.0,12.2697602373,2.68041601173,16.0824960704,3.33394152673,3.31394152673,0.02
 11/25  07:00:00,212.178471601,3.47855226558,0.0,167.083319125,5.36083202345,21.4433280938,1.32636348664,0.223241472659,1.10312201398
 11/25  08:00:00,170.070290133,3.47855226558,0.0,127.239555238,5.36083202345,26.5809105114,39.0490662926,39.0290662926,0.02
 11/25  09:00:00,158.167650597,3.47855226558,0.0,96.5769533871,26.8041601173,31.2995447326,27.4090461537,26.3055878918,1.10345826191
 11/25  10:00:00,143.933303902,3.47855226558,0.0,80.0949143848,26.8041601173,33.5472370403,17.177446337,14.9899764723,2.18746986469
 11/25  11:00:00,137.716714602,3.47855226558,0.0,74.8416217883,26.8041601173,32.583940337,5.99312605648,4.88945137266,1.10367468382
 11/25  12:00:00,131.096906239,3.47855226558,0.0,65.9741211175,26.8041601173,34.8316326447,2.36048242805,1.2565663027,1.10391612535
 11/25  13:00:00,123.269506168,3.47855226558,0.0,59.4311166508,26.8041601173,33.5472370403,2.53602463983,0.348493841514,2.18753079832
 11/25  14:00:00,118.037649192,3.47855226558,0.0,56.7680508835,26.8041601173,30.9784458315,1.10370060234,0.0,1.10370060234
 11/25  15:00:00,99.712840537,3.47855226558,0.0,66.8528968512,8.04124803518,21.3317032909,1.5548938924,0.451350176588,1.10354371582
 11/25  16:00:00,93.5461795697,3.47855226558,0.0,61.9706314883,8.04124803518,20.0473076865,4.0337096205,2.93031198612,1.10339763438
 11/25  17:00:00,112.609534195,3.47855226558,0.0,70.8435538794,8.04124803518,20.3684065876,7.27134766842,6.16785198771,1.10349568071
 11/25  18:00:00,121.467422119,3.47855226558,0.0,82.4869242707,2.68041601173,18.0090894769,10.5366181334,10.5166181334,0.02
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317103886,0.0,1.10317103886
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314024073,0.0,1.10314024073
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322286863,0.0,1.10322286863
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,37.4233425386,0.601180965016,0.0,3.24680939743,2.68041601173,16.0824960704,1.13400202672,0.030969706558,1.10303232016
 11/26  01:00:00,40.455558447,1.00196827503,0.0,5.87823799576,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,39.3343272751,0.801574620021,0.0,4.95740047885,2.68041601173,16.0824960704,1.10304006588,0.0,1.10304006588
 11/26  03:00:00,41.6373384361,1.00196827503,0.0,7.06001798485,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  04:00:00,40.6373314553,0.801574620021,0.0,6.26040465912,2.68041601173,16.0824960704,0.0467455363203,0.0267455363203,0.02
 11/26  05:00:00,43.6472469117,1.00196827503,0.0,9.06992646049,2.68041601173,16.0824960704,1.29105842004,0.18807629855,1.10298212149
 11/26  06:00:00,42.1963105044,0.801574620021,0.0,7.81938370814,2.68041601173,16.0824960704,0.2031426256,0.1831426256,0.02
 11/26  07:00:00,45.9537707232,1.00196827503,0.0,11.376450272,2.68041601173,16.0824960704,2.00910300677,0.906108466787,1.10299453998
 11/26  08:00:00,41.7114372689,1.28273626,0.0,11.7880154993,2.68041601173,16.0824960704,1.15408796174,1.13408796174,0.02
 11/26  09:00:00,28.7074654185,1.00196827503,0.0,8.93414496727,2.68041601173,16.0824960704,3.0586449361,1.95561030576,1.10303463034
 11/26  10:00:00,23.9405534761,0.801574620021,0.0,4.3676266799,2.68041601173,16.0824960704,0.879384801702,0.859384801702,0.02
 11/26  11:00:00,25.0707443592,1.00196827503,0.0,5.29742390797,2.68041601173,16.0824960704,1.51005984629,0.407079388804,1.10298045748
 11/26  12:00:00,23.3192452305,0.801574620021,0.0,3.74631843429,2.68041601173,16.0824960704,0.0595618193777,0.0395618193777,0.02
 11/26  13:00:00,24.2397828506,1.00196827503,0.0,4.46646239934,2.68041601173,16.0824960704,1.10314505385,0.0,1.10314505385
 11/26  14:00:00,22.622014777,0.801574620021,0.0,3.04908798082,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,22.7682663078,1.00196827503,0.0,2.99494585661,2.68041601173,16.0824960704,1.10308938644,0.0,1.10308938644
 11/26  16:00:00,22.0545409573,0.801574620021,0.0,2.48161416106,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,34.4851918804,1.00196827503,0.0,4.8425380958,2.68041601173,16.0824960704,1.10303004567,0.0,1.10303004567
 11/26  18:00:00,39.8440740459,0.801574620021,0.0,5.46714724966,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,43.8491699503,1.00196827503,0.0,9.2718494991,2.68041601173,16.0824960704,1.16416738276,0.0611286568653,1.10303872589
 11/26  20:00:00,46.5858504085,1.56341388332,0.0,11.447084349,2.68041601173,16.0824960704,0.206777699595,0.186777699595,0.02
 11/26  21:00:00,52.6956501781,2.00438835831,0.0,17.1159096436,2.68041601173,16.0824960704,1.3878954159,1.3678954159,0.02
 11/26  22:00:00,50.420778023,1.60351068665,0.0,15.2419151601,2.68041601173,16.0824960704,2.61964895926,1.51652985984,1.10311909942
 11/26  23:00:00,59.825904146,2.45159095648,0.0,23.7989610133,2.68041601173,16.0824960704,2.92872193265,2.90872193265,0.02
 11/26  24:00:00,58.70901512,2.49791588299,0.0,22.6357470608,2.68041601173,16.0824960704,3.58721481616,2.48417578601,1.10303903015
 11/27  01:00:00,64.6217824175,2.18326939758,0.0,23.5023288203,2.68041601173,21.4433280938,3.46911614743,3.44911614743,0.02
 11/27  02:00:00,58.6410259945,1.60351068665,0.0,18.1013311082,2.68041601173,21.4433280938,3.61358555893,2.51049630201,1.10308925692
 11/27  03:00:00,63.8791233239,2.00438835831,0.0,22.9385507659,2.68041601173,21.4433280938,3.30715941299,3.28715941299,0.02
 11/27  04:00:00,58.8482586977,1.60351068665,0.0,18.3085638114,2.68041601173,21.4433280938,3.53180581509,2.42871510324,1.10309071185
 11/27  05:00:00,64.0088829697,2.00438835831,0.0,23.0683104117,2.68041601173,21.4433280938,3.10563489776,3.08563489776,0.02
 11/27  06:00:00,60.6705324773,1.60351068665,0.0,17.4504215792,5.36083202345,21.4433280938,3.13373276449,2.03049232848,1.10324043601
 11/27  07:00:00,245.577229604,3.47855226558,0.0,200.482077127,5.36083202345,21.4433280938,1.48230821735,0.379178474266,1.10312974309
 11/27  08:00:00,207.762358457,3.47855226558,0.0,145.641747062,16.0824960704,32.6817896323,11.9387446152,10.8349518832,1.10379273198
 11/27  09:00:00,211.437257245,3.47855226558,0.0,89.2994642878,48.2474882111,70.4033123869,3.73724937707,1.54825678423,2.18899259284
 11/27  10:00:00,181.953642344,3.47855226558,0.0,68.1644208154,48.2474882111,62.0547409583,2.18949549377,0.0,2.18949549377
 11/27  11:00:00,167.33747965,3.47855226558,0.0,55.4748515274,48.2474882111,60.1281475517,2.18930140116,0.0,2.18930140116
 11/27  12:00:00,158.482159989,3.47855226558,0.0,44.6929384601,48.2474882111,62.0547409583,3.27544221302,0.0,3.27544221302
 11/27  13:00:00,160.378296857,3.47855226558,0.0,47.1334238352,48.2474882111,61.5103924513,3.27668296536,0.0,3.27668296536
 11/27  14:00:00,146.228815575,3.47855226558,0.0,30.8340995407,48.2474882111,63.6602354638,3.2764325368,0.0,3.2764325368
 11/27  15:00:00,138.175613271,3.47855226558,0.0,26.3129851481,48.2474882111,60.1281475517,2.1891245452,0.0,2.1891245452
 11/27  16:00:00,138.268230721,3.47855226558,0.0,26.4056025987,48.2474882111,60.1281475517,2.1888935746,0.0,2.1888935746
 11/27  17:00:00,152.163514264,3.47855226558,0.0,27.5416626985,48.2474882111,63.0180376616,2.19007340366,0.0,2.19007340366
 11/27  18:00:00,152.582919263,3.47855226558,0.0,33.9713146829,37.5258241642,62.7947880557,2.18834005242,0.0,2.18834005242
 11/27  19:00:00,125.017820206,3.47855226558,0.0,43.9044887753,26.8041601173,36.0181789539,1.10382522738,0.0,1.10382522738
 11/27  20:00:00,123.180392091,3.47855226558,0.0,44.6358518692,26.8041601173,33.4493877451,1.10351673682,0.0,1.10351673682
 11/27  21:00:00,118.024745573,3.47855226558,0.0,55.5627014208,16.0824960704,28.0885557216,1.1036314466,0.0,1.1036314466
 11/27  22:00:00,120.175849027,3.47855226558,0.0,58.99820048,16.0824960704,26.8041601173,1.10316561601,0.0,1.10316561601
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303314139,0.0,1.10303314139
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303119157,0.0,1.10303119157
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302622333,0.0,1.10302622333
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317553935,0.0,1.10317553935
 11/28  07:00:00,154.896440047,3.47855226558,0.0,109.80128757,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  08:00:00,145.442599576,3.47855226558,0.0,83.3219881799,16.0824960704,32.6817896323,17.58716499,15.3999720985,2.18719289143
 11/28  09:00:00,158.952831487,3.47855226558,0.0,36.8150385289,48.2474882111,70.4033123869,11.6695251434,9.48066344898,2.18886169442
 11/28  10:00:00,137.009599631,3.47855226558,0.0,23.2203781016,48.2474882111,62.0547409583,5.0765502377,2.88716868561,2.18938155209
 11/28  11:00:00,133.426069066,3.49148887675,0.0,21.5505043326,48.2474882111,60.1281475517,2.25735824008,0.0678351475189,2.18952309256
 11/28  12:00:00,133.462589621,3.53493663051,0.0,19.6169837275,48.2474882111,62.0547409583,3.27528671159,0.0,3.27528671159
 11/28  13:00:00,135.911669355,3.65231736815,0.0,22.4930312302,48.2474882111,61.5103924513,3.27654895263,0.0,3.27654895263
 11/28  14:00:00,132.049742129,3.76951936432,0.0,16.3640589954,48.2474882111,63.6602354638,3.27631875068,0.0,3.27631875068
 11/28  15:00:00,125.554126875,3.54106682014,0.0,13.6289841982,48.2474882111,60.1281475517,2.18905547392,0.0,2.18905547392
 11/28  16:00:00,127.498323574,3.47855226558,0.0,15.6356954515,48.2474882111,60.1281475517,4.97674718895,2.78791316021,2.18883402874
 11/28  17:00:00,144.811356818,3.51739451685,0.0,20.1506630013,48.2474882111,63.0180376616,13.165969793,10.9759450564,2.19002473662
 11/28  18:00:00,147.187855755,3.60032294969,0.0,28.454480491,37.5258241642,62.7947880557,20.2128904056,18.0245928697,2.18829753587
 11/28  19:00:00,121.049276782,3.47855226558,0.0,39.9359453514,26.8041601173,36.0181789539,30.2598103969,29.156003092,1.10380730493
 11/28  20:00:00,123.347026059,3.47855226558,0.0,44.8024858369,26.8041601173,33.4493877451,37.7950641981,36.6915620146,1.10350218342
 11/28  21:00:00,116.89033054,3.47855226558,0.0,54.4282863882,16.0824960704,28.0885557216,40.6460825598,39.5424648637,1.10361769613
 11/28  22:00:00,120.398679425,3.47855226558,0.0,59.2210308773,16.0824960704,26.8041601173,39.1817158587,38.078520838,1.1031950207
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303243516,0.0,1.10303243516
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302901325,0.0,1.10302901325
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303479652,0.0,1.10303479652
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317077529,0.0,1.10317077529
 11/29  07:00:00,150.453303342,3.47855226558,0.0,105.358150865,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  08:00:00,140.017218247,3.47855226558,0.0,77.8966068516,16.0824960704,32.6817896323,8.50411103163,6.31702497708,2.18708605455
 11/29  09:00:00,162.910913915,3.47855226558,0.0,40.7731209577,48.2474882111,70.4033123869,3.03899919635,0.850140204465,2.18885899189
 11/29  10:00:00,140.009366568,3.47855226558,0.0,26.2201450388,48.2474882111,62.0547409583,2.18938836638,0.0,2.18938836638
 11/29  11:00:00,130.231423987,3.51614440883,0.0,18.3312037217,48.2474882111,60.1281475517,2.18971547564,0.0,2.18971547564
 11/29  12:00:00,128.444175068,3.75711557327,0.487755846403,13.8886343847,48.2474882111,62.0547409583,3.27532940003,0.0,3.27532940003
 11/29  13:00:00,130.399745643,3.74291217081,1.47760639333,15.4129063226,48.2474882111,61.5103924513,3.27661568723,0.0,3.27661568723
 11/29  14:00:00,127.932191886,3.7714974176,2.52329423921,9.72123646038,48.2474882111,63.6602354638,3.27640464169,0.0,3.27640464169
 11/29  15:00:00,121.837327279,3.48404368708,0.585951396309,9.38325633849,48.2474882111,60.1281475517,2.18914313454,0.0,2.18914313454
 11/29  16:00:00,122.591393002,3.47855226558,0.0,10.7287648799,48.2474882111,60.1281475517,2.18890291679,0.0,2.18890291679
 11/29  17:00:00,138.460915602,3.54114333359,0.0,13.7764729679,48.2474882111,63.0180376616,2.19010647261,0.0,2.19010647261
 11/29  18:00:00,137.867178278,3.62756698742,0.0,19.1065589764,37.5258241642,62.7947880557,2.18837889731,0.0,2.18837889731
 11/29  19:00:00,108.375111971,3.47855226558,0.0,27.2617805397,26.8041601173,36.0181789539,1.10384715028,0.0,1.10384715028
 11/29  20:00:00,109.160079655,3.47855226558,0.0,30.615539433,26.8041601173,33.4493877451,1.25524210141,0.151704491607,1.1035376098
 11/29  21:00:00,101.162332817,3.47855226558,0.0,38.7002886656,16.0824960704,28.0885557216,2.56225919007,1.45860206833,1.10365712174
 11/29  22:00:00,103.751078487,3.47855226558,0.0,42.57342994,16.0824960704,26.8041601173,3.24216804391,2.13898647499,1.10318156893
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302970904,0.0,1.10302970904
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303559861,0.0,1.10303559861
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303423087,0.0,1.10303423087
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319430868,0.0,1.10319430868
 11/30  07:00:00,147.188768156,3.47855226558,0.0,102.093615679,5.36083202345,21.4433280938,1.10311783891,0.0,1.10311783891
 11/30  08:00:00,140.595417173,3.47855226558,0.0,78.4748057775,16.0824960704,32.6817896323,36.4827175166,35.3789417677,1.10377574893
 11/30  09:00:00,171.317910194,3.47855226558,0.0,49.1801172363,48.2474882111,70.4033123869,35.2209635929,33.0319792771,2.18898431579
 11/30  10:00:00,156.35369289,3.47855226558,0.0,42.5644713608,48.2474882111,62.0547409583,35.3675231233,33.1780097837,2.18951333959
 11/30  11:00:00,150.31703076,3.47855226558,0.0,38.4544026373,48.2474882111,60.1281475517,36.4343172408,34.2449731663,2.1893440745
 11/30  12:00:00,149.732497497,3.47855226558,0.0,35.9432759678,48.2474882111,62.0547409583,37.2507340543,33.9751672949,3.27556675934
 11/30  13:00:00,153.343340676,3.47855226558,0.0,40.0984676537,48.2474882111,61.5103924513,35.9242598852,32.6473806887,3.2768791965
 11/30  14:00:00,147.686740974,3.47855226558,0.0,32.2920249397,48.2474882111,63.6602354638,34.6088198204,31.332133578,3.27668624236
 11/30  15:00:00,142.916976582,3.47855226558,0.0,31.0543484596,48.2474882111,60.1281475517,33.7745587842,31.5852497934,2.18930899084
 11/30  16:00:00,143.705032869,3.47855226558,0.0,31.8424047469,48.2474882111,60.1281475517,34.9972060922,32.8081088199,2.18909727232
 11/30  17:00:00,158.652203142,3.48633892622,0.0,34.0225649155,48.2474882111,63.0180376616,36.12569905,33.9357836707,2.18991537929
 11/30  18:00:00,158.549998343,3.57987475655,0.0,39.8370712723,37.5258241642,62.7947880557,37.6189740168,35.4304764497,2.18849756712
 11/30  19:00:00,131.820781189,3.47855226558,0.0,50.7074497579,26.8041601173,36.0181789539,44.7440925029,43.6403097497,1.10378275317
 11/30  20:00:00,132.912911262,3.47855226558,0.0,54.3683710396,26.8041601173,33.4493877451,49.7605402315,48.6570088987,1.10353133275
 11/30  21:00:00,127.033717847,3.47855226558,0.0,64.5716736952,16.0824960704,28.0885557216,57.9506579568,56.8470439008,1.10361405596
 11/30  22:00:00,130.498939493,3.47855226558,0.0,69.3212909455,16.0824960704,26.8041601173,57.8512103586,56.747989272,1.10322108657
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030357854,0.0,1.1030357854
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303466253,0.0,1.10303466253
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303112802,0.0,1.10303112802
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310209633,0.0,1.10310209633
 12/01  07:00:00,159.443126252,3.47855226558,0.0,114.347973775,5.36083202345,21.4433280938,1.13338514496,0.0302522833873,1.10313286157
 12/01  08:00:00,145.753482061,3.47855226558,0.0,83.6328706651,16.0824960704,32.6817896323,5.91911793105,4.81538458281,1.10373334823
 12/01  09:00:00,165.234801527,3.47855226558,0.0,43.0970085695,48.2474882111,70.4033123869,2.4621583786,0.272914980042,2.18924339856
 12/01  10:00:00,142.88279538,3.47855226558,0.0,29.0935738512,48.2474882111,62.0547409583,2.18946931137,0.0,2.18946931137
 12/01  11:00:00,133.775346294,3.47855226558,0.14594225944,21.7667759125,48.2474882111,60.1281475517,2.18961644807,0.0,2.18961644807
 12/01  12:00:00,131.48517659,3.47855226558,1.98107178244,15.7148832787,48.2474882111,62.0547409583,3.27547675106,0.0,3.27547675106
 12/01  13:00:00,134.519333881,3.54042225504,4.63350058131,16.579090288,48.2474882111,61.5103924513,3.27732064062,0.0,3.27732064062
 12/01  14:00:00,132.607387065,3.53299152618,7.71351811425,9.44471365598,48.2474882111,63.6602354638,3.27716512705,0.0,3.27716512705
 12/01  15:00:00,129.178715034,3.47855226558,10.1688654151,7.14722149668,48.2474882111,60.1281475517,2.18913840865,0.0,2.18913840865
 12/01  16:00:00,123.02434473,3.47855226558,5.50199827183,5.65971833561,48.2474882111,60.1281475517,2.18888181004,0.0,2.18888181004
 12/01  17:00:00,135.035803532,3.54384690427,0.0286029171787,10.3200544102,48.2474882111,63.0180376616,2.18990195651,0.0,2.18990195651
 12/01  18:00:00,136.540186376,3.62431281805,0.0,17.7828212438,37.5258241642,62.7947880557,2.18861303555,0.0,2.18861303555
 12/01  19:00:00,107.543233949,3.47855226558,0.0,26.4299025186,26.8041601173,36.0181789539,1.10388210332,0.0,1.10388210332
 12/01  20:00:00,109.024315129,3.47855226558,0.0,30.4797749067,26.8041601173,33.4493877451,1.10366731796,0.0,1.10366731796
 12/01  21:00:00,102.817904425,3.47855226558,0.0,40.355860273,16.0824960704,28.0885557216,5.5254540315,3.33827882427,2.18717520722
 12/01  22:00:00,107.590135603,3.47855226558,0.0,46.4124870553,16.0824960704,26.8041601173,12.3325755641,12.3125755641,0.02
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303416508,0.0,1.10303416508
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302987257,0.0,1.10302987257
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303699448,0.0,1.10303699448
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303528327,0.0,1.10303528327
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  07:00:00,136.832624526,3.47855226558,0.0,91.7374720494,5.36083202345,21.4433280938,1.10313958254,0.0,1.10313958254
 12/02  08:00:00,119.953096845,3.47855226558,0.0,74.6550286172,5.36083202345,26.5809105114,2.31423092604,1.21092855039,1.10330237565
 12/02  09:00:00,108.562089782,3.47855226558,0.0,46.9713925724,26.8041601173,31.2995447326,1.10356481906,0.0,1.10356481906
 12/02  10:00:00,95.3930496131,3.47855226558,0.827187476092,30.7274726198,26.8041601173,33.5472370403,1.10390638865,0.0,1.10390638865
 12/02  11:00:00,90.9777089884,3.47855226558,2.16823814574,25.9343780287,26.8041601173,32.583940337,1.10368851432,0.0,1.10368851432
 12/02  12:00:00,90.4541598103,3.47855226558,0.192976188156,25.1383985005,26.8041601173,34.8316326447,2.18778607099,0.0,2.18778607099
 12/02  13:00:00,88.0110276579,3.47855226558,0.0,24.1726381406,26.8041601173,33.5472370403,1.10379090931,0.0,1.10379090931
 12/02  14:00:00,85.1508074271,3.47855226558,0.0,23.8812091186,26.8041601173,30.9784458315,1.10376340004,0.0,1.10376340004
 12/02  15:00:00,70.0600601056,3.47855226558,0.0,37.2001164199,8.04124803518,21.3317032909,1.10352248665,0.0,1.10352248665
 12/02  16:00:00,76.1373533014,3.47855226558,0.0,44.5618052201,8.04124803518,20.0473076865,1.10340380639,0.0,1.10340380639
 12/02  17:00:00,91.8241802254,3.47855226558,0.0,50.0581999096,8.04124803518,20.3684065876,1.1035015928,0.0,1.1035015928
 12/02  18:00:00,96.8161334835,3.47855226558,0.0,57.8356356351,2.68041601173,18.0090894769,1.10313316341,0.0,1.10313316341
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312876384,0.0,1.10312876384
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322136788,0.0,1.10322136788
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302945588,0.0,1.10302945588
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298342882,0.0,1.10298342882
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298458134,0.0,1.10298458134
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314236953,0.0,1.10314236953
 12/03  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  08:00:00,36.2167991721,0.801574620021,0.0,4.30720570918,2.68041601173,16.0824960704,1.15342397277,0.0504403368701,1.1029836359
 12/03  09:00:00,22.875179004,1.00196827503,0.0,3.10185855282,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302562771,0.0,1.10302562771
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307331964,0.0,1.10307331964
 12/03  13:00:00,19.8021187204,1.03076654421,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  14:00:00,20.632653463,1.86130128682,0.0,0.0,2.68041601173,16.0824960704,1.10331254307,0.0,1.10331254307
 12/03  15:00:00,19.1507172321,0.379365055925,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298414731,0.0,1.10298414731
 12/03  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298429523,0.0,1.10298429523
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298459363,0.0,1.10298459363
 12/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  23:00:00,35.5485248853,0.400787310011,0.0,1.57238539914,2.68041601173,16.0824960704,1.10306116176,0.0,1.10306116176
 12/03  24:00:00,37.6451749213,0.801574620021,0.0,3.26824812511,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/04  01:00:00,44.4906822679,1.00196827503,0.0,4.5525297932,2.68041601173,21.4433280938,1.10303267243,0.0,1.10303267243
 12/04  02:00:00,43.9988282664,0.801574620021,0.0,4.26106944668,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  03:00:00,46.3707601646,1.00196827503,0.0,6.43260768994,2.68041601173,21.4433280938,1.10303300783,0.0,1.10303300783
 12/04  04:00:00,45.4981105612,0.801574620021,0.0,5.76035174158,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  05:00:00,48.2972598298,1.00196827503,0.0,8.35910735518,2.68041601173,21.4433280938,1.20366956901,0.10063008686,1.10303948215
 12/04  06:00:00,49.4418080303,0.801574620021,0.0,7.02363319887,5.36083202345,21.4433280938,0.121583427707,0.101583427707,0.02
 12/04  07:00:00,203.549419071,3.47855226558,0.0,158.454266594,5.36083202345,21.4433280938,1.18392249206,0.0806904764201,1.10323201564
 12/04  08:00:00,181.921873045,3.47855226558,0.0,117.333928316,16.0824960704,32.6817896323,33.4262189756,32.3224756384,1.10374333717
 12/04  09:00:00,186.528361627,3.47855226558,0.0,64.3905686695,48.2474882111,70.4033123869,20.8743923708,18.6853747067,2.18901766419
 12/04  10:00:00,153.056735319,3.47855226558,0.0,39.2675137903,48.2474882111,62.0547409583,3.87648661912,1.68687623648,2.18961038264
 12/04  11:00:00,141.903755138,3.48557660741,0.931825979935,29.1022766938,48.2474882111,60.1281475517,3.27471387861,0.0,3.27471387861
 12/04  12:00:00,143.025675767,3.65629302658,7.01796813275,22.0407453443,48.2474882111,62.0547409583,2.19068549265,0.0,2.19068549265
 12/04  13:00:00,145.570834883,3.76764627759,10.3174632662,21.7194045826,48.2474882111,61.5103924513,3.27712070392,0.0,3.27712070392
 12/04  14:00:00,140.204164283,4.09113174914,11.625113735,12.5717550294,48.2474882111,63.6602354638,3.27733398461,0.0,3.27733398461
 12/04  15:00:00,129.054798835,3.95680123901,9.9050126724,6.80890906699,48.2474882111,60.1281475517,3.27406085297,0.0,3.27406085297
 12/04  16:00:00,121.052101822,3.62312402728,2.95527309653,6.08962884173,48.2474882111,60.1281475517,1.10436004131,0.0,1.10436004131
 12/04  17:00:00,136.645813798,3.49499050862,0.0,12.0075239889,48.2474882111,63.0180376616,3.27499135464,0.0,3.27499135464
 12/04  18:00:00,138.965104273,3.5691354567,0.0,20.2629165025,37.5258241642,62.7947880557,2.18825658231,0.0,2.18825658231
 12/04  19:00:00,113.568721974,3.47855226558,0.0,32.4553905429,26.8041601173,36.0181789539,4.93867649813,3.83487845445,1.10379804367
 12/04  20:00:00,116.727232395,3.47855226558,0.0,38.1826921727,26.8041601173,33.4493877451,15.1503987042,14.046898798,1.10349990621
 12/04  21:00:00,113.383931441,3.47855226558,0.0,50.9218872897,16.0824960704,28.0885557216,23.2383657258,22.1347400141,1.10362571168
 12/04  22:00:00,116.476342991,3.47855226558,0.0,55.2986944437,16.0824960704,26.8041601173,19.4929020627,18.3896985158,1.10320354688
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303792211,0.0,1.10303792211
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030365562,0.0,1.1030365562
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303349945,0.0,1.10303349945
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319253959,0.0,1.10319253959
 12/05  07:00:00,155.014795183,3.47855226558,0.0,109.919642706,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,144.59638962,3.47855226558,0.0,80.0084448914,16.0824960704,32.6817896323,7.68810894726,5.50091782443,2.18719112283
 12/05  09:00:00,152.941459489,3.47855226558,0.0,30.8036665312,48.2474882111,70.4033123869,2.18922646947,0.0,2.18922646947
 12/05  10:00:00,131.063134321,3.48367187589,0.0,17.2687931815,48.2474882111,62.0547409583,2.18966834732,0.0,2.18966834732
 12/05  11:00:00,127.559338686,3.69133017708,0.0,15.483932652,48.2474882111,60.1281475517,2.18968419747,0.0,2.18968419747
 12/05  12:00:00,128.237081209,4.1097606783,0.0,13.8166512671,48.2474882111,62.0547409583,3.27591229026,0.0,3.27591229026
 12/05  13:00:00,129.368848355,4.37331276113,0.0,15.2292148375,48.2474882111,61.5103924513,3.27734462465,0.0,3.27734462465
 12/05  14:00:00,126.968334087,4.52878716755,0.0,10.52338315,48.2474882111,63.6602354638,3.27724612151,0.0,3.27724612151
 12/05  15:00:00,118.17045732,4.15134793454,0.0,5.63503352904,48.2474882111,60.1281475517,2.18920817688,0.0,2.18920817688
 12/05  16:00:00,117.176805408,3.7001295889,0.0,5.09259996261,48.2474882111,60.1281475517,2.18898092601,0.0,2.18898092601
 12/05  17:00:00,135.683846585,3.57924572539,0.0,10.9613015592,48.2474882111,63.0180376616,2.19003376219,0.0,2.19003376219
 12/05  18:00:00,137.3168502,3.64324167139,0.0,18.5405562141,37.5258241642,62.7947880557,2.18898406318,0.0,2.18898406318
 12/05  19:00:00,108.956819811,3.47855226558,0.0,27.84348838,26.8041601173,36.0181789539,11.5059459391,10.4019759753,1.10396996374
 12/05  20:00:00,110.387336284,3.47855226558,0.0,31.842796062,26.8041601173,33.4493877451,12.919265686,10.7320145667,2.18725111929
 12/05  21:00:00,101.378523195,3.47855226558,0.0,38.9164790432,16.0824960704,28.0885557216,3.89788584685,2.79421324822,1.10367259863
 12/05  22:00:00,104.81052014,3.47855226558,0.0,43.6328715929,16.0824960704,26.8041601173,6.101001663,6.081001663,0.02
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304293628,0.0,1.10304293628
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303917252,0.0,1.10303917252
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303720854,0.0,1.10303720854
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030343701,0.0,1.1030343701
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  07:00:00,137.763513883,3.47855226558,0.0,92.6683614065,5.36083202345,21.4433280938,1.10321480065,0.0,1.10321480065
 12/06  08:00:00,135.466484505,3.47855226558,0.0,70.878539776,16.0824960704,32.6817896323,15.545503398,14.4417887979,1.10371460004
 12/06  09:00:00,163.480841022,3.47855226558,0.0,41.343048064,48.2474882111,70.4033123869,13.744198595,11.5548944772,2.18930411785
 12/06  10:00:00,147.562394756,3.47855226558,0.0,33.7731732266,48.2474882111,62.0547409583,7.37729661005,5.18789369427,2.18940291577
 12/06  11:00:00,140.094254672,3.47855226558,0.0,28.2316265496,48.2474882111,60.1281475517,3.77428508284,0.499787948741,3.27449713409
 12/06  12:00:00,139.094661996,3.47855226558,0.0,25.3054404672,48.2474882111,62.0547409583,2.26349521998,0.0727941918286,2.19070102815
 12/06  13:00:00,141.373949621,3.47855226558,0.0,28.129076599,48.2474882111,61.5103924513,3.27718853156,0.0,3.27718853156
 12/06  14:00:00,138.2404972,3.4798055347,0.0,22.8445278967,48.2474882111,63.6602354638,3.83264475527,0.55520279722,3.27744195805
 12/06  15:00:00,136.45935622,3.47855226558,0.0,24.5967280974,48.2474882111,60.1281475517,7.8875300152,4.61334743487,3.27418258033
 12/06  16:00:00,137.894438694,3.47855226558,0.0,26.0318105713,48.2474882111,60.1281475517,13.364015718,11.1752200876,2.18879563043
 12/06  17:00:00,152.15837299,3.48917856961,0.0,27.5258951205,48.2474882111,63.0180376616,16.0089818458,13.8189025216,2.19007932414
 12/06  18:00:00,150.29256558,3.58440914607,0.0,31.57510412,37.5258241642,62.7947880557,14.4492556148,12.2608763806,2.18837923422
 12/06  19:00:00,121.396992113,3.47855226558,0.0,40.2836606817,26.8041601173,36.0181789539,19.0811028475,17.9772421396,1.10386070795
 12/06  20:00:00,122.31901473,3.47855226558,0.0,43.7744745081,26.8041601173,33.4493877451,23.9100544727,22.8064982739,1.10355619881
 12/06  21:00:00,115.409054207,3.47855226558,0.0,52.9470100549,16.0824960704,28.0885557216,30.1815089387,29.077820116,1.10368882269
 12/06  22:00:00,118.697836844,3.47855226558,0.0,57.520188297,16.0824960704,26.8041601173,33.0076764589,31.9044736989,1.10320276
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303985935,0.0,1.10303985935
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303925727,0.0,1.10303925727
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303713129,0.0,1.10303713129
 12/07  05:00:00,43.0175244603,0.601180965016,0.0,3.4801592956,2.68041601173,21.4433280938,0.218113363024,0.198113363024,0.02
 12/07  06:00:00,47.5669878997,0.801574620021,0.0,5.14881306828,5.36083202345,21.4433280938,1.31215600262,0.208900980035,1.10325502258
 12/07  07:00:00,173.754584419,3.47855226558,0.0,128.659431942,5.36083202345,21.4433280938,1.10315228208,0.0,1.10315228208
 12/07  08:00:00,161.141220112,3.47855226558,0.0,96.5532753834,16.0824960704,32.6817896323,54.1992647886,53.0955445,1.10372028863
 12/07  09:00:00,183.956653566,3.47855226558,0.0,61.818860608,48.2474882111,70.4033123869,50.4627506599,48.2734764414,2.1892742185
 12/07  10:00:00,166.888437495,3.47855226558,0.0,53.0992159656,48.2474882111,62.0547409583,50.5616559528,48.3721016015,2.18955435135
 12/07  11:00:00,158.750247712,3.47855226558,0.0,46.8876195893,48.2474882111,60.1281475517,49.5336772959,47.3439210449,2.18975625093
 12/07  12:00:00,155.791876973,3.47855226558,0.0,42.002655444,48.2474882111,62.0547409583,47.6424966634,44.3671037201,3.27539294331
 12/07  13:00:00,158.15217339,3.47855226558,0.0,44.9073003675,48.2474882111,61.5103924513,43.0897438925,39.8119313053,3.2778125872
 12/07  14:00:00,152.229130486,3.47855226558,0.0,36.8344144515,48.2474882111,63.6602354638,41.831708083,38.5552309815,3.27647710156
 12/07  15:00:00,148.639884541,3.47855226558,0.0,36.7772564188,48.2474882111,60.1281475517,42.8282372359,40.638868735,2.18936850088
 12/07  16:00:00,150.173459775,3.47855226558,0.0,38.3108316529,48.2474882111,60.1281475517,44.8493036313,42.6605060685,2.18879756275
 12/07  17:00:00,165.222945241,3.47855226558,0.0,40.6010936752,48.2474882111,63.0180376616,54.9929752592,51.718090434,3.27488482519
 12/07  18:00:00,169.672906158,3.53601723025,0.0,51.0038366141,37.5258241642,62.7947880557,65.3551630951,64.2510902952,1.10407279995
 12/07  19:00:00,142.219983932,3.47855226558,0.0,61.106652501,26.8041601173,36.0181789539,67.5179238577,65.3300722747,2.187851583
 12/07  20:00:00,142.155770422,3.47855226558,0.0,63.6112302,26.8041601173,33.4493877451,66.6403863234,65.5368380026,1.1035483208
 12/07  21:00:00,137.487407755,3.47855226558,0.0,75.0253636029,16.0824960704,28.0885557216,71.2546135405,70.1509025123,1.10371102822
 12/07  22:00:00,142.634301161,3.47855226558,0.0,81.4566526132,16.0824960704,26.8041601173,77.6866358766,76.5834440044,1.10319187216
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,40.5367279337,0.200393655005,0.0,1.40015007905,2.68041601173,21.4433280938,1.59229413405,0.489197950078,1.10309618397
 12/08  01:00:00,47.6926275742,1.00196827503,0.0,7.75447509957,2.68041601173,21.4433280938,1.42390077144,1.40390077144,0.02
 12/08  02:00:00,47.6009435727,0.801574620021,0.0,7.86318475306,2.68041601173,21.4433280938,3.25875135905,2.15565193751,1.10309942155
 12/08  03:00:00,50.612714208,1.00196827503,0.0,10.6745617333,2.68041601173,21.4433280938,2.91317025799,2.89317025799,0.02
 12/08  04:00:00,49.6475328294,0.801574620021,0.0,9.90977400977,2.68041601173,21.4433280938,4.23475043339,3.13164988279,1.1031005506
 12/08  05:00:00,52.4470872038,1.00196827503,0.0,12.5089347291,2.68041601173,21.4433280938,3.87002861075,3.85002861075,0.02
 12/08  06:00:00,53.5633590828,0.801574620021,0.0,11.1451842514,5.36083202345,21.4433280938,4.70825867544,3.60500467958,1.10325399586
 12/08  07:00:00,208.794567952,3.47855226558,0.0,163.699415475,5.36083202345,21.4433280938,0.395124873408,0.375124873408,0.02
 12/08  08:00:00,187.402733188,3.47855226558,0.0,122.814788459,16.0824960704,32.6817896323,73.8502973267,72.7465798665,1.10371746024
 12/08  09:00:00,202.577036836,3.47855226558,0.0,80.4392438782,48.2474882111,70.4033123869,71.7685721696,69.5797293039,2.18884286577
 12/08  10:00:00,176.179536756,3.47855226558,0.0,62.390315227,48.2474882111,62.0547409583,67.3150670281,64.0410044814,3.27406254669
 12/08  11:00:00,167.051597815,3.47855226558,0.0,55.1889696922,48.2474882111,60.1281475517,60.5320768191,58.3425282664,2.18954855274
 12/08  12:00:00,157.011963081,3.47855226558,0.0,43.2227415515,48.2474882111,62.0547409583,55.8090781857,52.5333399113,3.27573827436
 12/08  13:00:00,155.643314892,3.47855226558,0.0,42.3984418704,48.2474882111,61.5103924513,46.7671110069,43.4900832135,3.27702779337
 12/08  14:00:00,147.785669827,3.47855226558,0.0,32.390953792,48.2474882111,63.6602354638,39.9602167881,36.6832286862,3.27698810194
 12/08  15:00:00,139.105965942,3.47855226558,0.0,27.2433378196,48.2474882111,60.1281475517,36.9129214313,34.7238613023,2.18906012896
 12/08  16:00:00,138.7717701,3.47855226558,0.0,26.9091419773,48.2474882111,60.1281475517,37.5944058116,35.4055561728,2.18884963881
 12/08  17:00:00,158.403333325,3.47855226558,0.0,33.7814817591,48.2474882111,63.0180376616,41.2018023752,39.0118558889,2.18994648635
 12/08  18:00:00,160.928130434,3.54134406995,0.0,42.2537340498,37.5258241642,62.7947880557,38.174386255,35.9856971921,2.18868906295
 12/08  19:00:00,131.099379745,3.47855226558,0.0,49.9860483147,26.8041601173,36.0181789539,29.8367437132,28.7328113024,1.10393241089
 12/08  20:00:00,128.801366749,3.47855226558,0.0,50.2568265266,26.8041601173,33.4493877451,24.2100350753,23.1063144663,1.10372060894
 12/08  21:00:00,122.190471993,3.47855226558,0.0,59.7284278409,16.0824960704,28.0885557216,24.0486041929,21.8612973262,2.18730686669
 12/08  22:00:00,125.525208201,3.47855226558,0.0,64.3475596537,16.0824960704,26.8041601173,21.2652497844,21.2452497844,0.02
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307645837,0.0,1.10307645837
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303793205,0.0,1.10303793205
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303549741,0.0,1.10303549741
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303267623,0.0,1.10303267623
 12/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  07:00:00,166.261337016,3.47855226558,0.0,121.166184539,5.36083202345,21.4433280938,1.12137423778,0.0182139161627,1.10316032162
 12/09  08:00:00,143.688447038,3.47855226558,0.0,95.9230454773,5.36083202345,26.5809105114,19.2238032885,18.1204851509,1.10331813761
 12/09  09:00:00,131.698868423,3.47855226558,0.0,70.1081712139,26.8041601173,31.2995447326,15.9859534727,14.882379916,1.10357355672
 12/09  10:00:00,123.754843405,3.47855226558,0.0,59.9164538876,26.8041601173,33.5472370403,17.4334329632,16.329541822,1.10389114117
 12/09  11:00:00,115.570558628,3.47855226558,0.0,52.6954658137,26.8041601173,32.583940337,17.9348288696,16.8311269434,1.10370192619
 12/09  12:00:00,115.94360387,3.47855226558,0.0,50.8208187479,26.8041601173,34.8316326447,16.8952222424,14.7075096698,2.18771257268
 12/09  13:00:00,112.945017784,3.47855226558,0.0,49.1066282665,26.8041601173,33.5472370403,14.2098116904,13.1059833805,1.10382830992
 12/09  14:00:00,104.941239803,3.47855226558,0.0,43.6716414944,26.8041601173,30.9784458315,13.7673420824,12.6635261156,1.10381596681
 12/09  15:00:00,93.0476437109,3.47855226558,0.0,60.1877000252,8.04124803518,21.3317032909,14.8498669967,13.7462514405,1.1036155562
 12/09  16:00:00,87.5474572455,3.47855226558,0.0,55.9719091642,8.04124803518,20.0473076865,20.9102098573,19.8067089643,1.10350089299
 12/09  17:00:00,109.705249627,3.47855226558,0.0,67.9392693114,8.04124803518,20.3684065876,30.7378815169,29.6343865708,1.1034949461
 12/09  18:00:00,120.350455954,3.47855226558,0.0,81.3699581059,2.68041601173,18.0090894769,38.2087037709,37.1055574272,1.10314634378
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314251039,0.0,1.10314251039
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314175303,0.0,1.10314175303
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,37.5209568872,0.601180965016,0.0,3.34442374594,2.68041601173,16.0824960704,1.21183292079,0.108781003378,1.10305191741
 12/09  24:00:00,39.6534126075,0.801574620021,0.0,5.27648581132,2.68041601173,16.0824960704,0.17388132436,0.15388132436,0.02
 12/10  01:00:00,42.0727434858,1.00196827503,0.0,7.49542303462,2.68041601173,16.0824960704,1.24890035501,0.145910561036,1.10298979398
 12/10  02:00:00,41.4897629933,0.801574620021,0.0,7.11283619706,2.68041601173,16.0824960704,0.499967812656,0.479967812656,0.02
 12/10  03:00:00,44.0143061685,1.00196827503,0.0,9.43698571726,2.68041601173,16.0824960704,1.66245010305,0.559403873202,1.10304622985
 12/10  04:00:00,43.1108282373,0.801574620021,0.0,8.73390144113,2.68041601173,16.0824960704,1.23422980055,1.21422980055,0.02
 12/10  05:00:00,45.7256908879,1.00196827503,0.0,11.1483704367,2.68041601173,16.0824960704,2.63953158399,1.53654293484,1.10298864915
 12/10  06:00:00,44.5238545814,0.801574620021,0.0,10.1469277852,2.68041601173,16.0824960704,1.88528041301,1.86528041301,0.02
 12/10  07:00:00,47.0952609425,1.00196827503,0.0,12.5179404913,2.68041601173,16.0824960704,3.34469829677,2.24170879996,1.10298949681
 12/10  08:00:00,49.6716269068,1.93042287483,0.0,16.6331851891,2.68041601173,16.0824960704,2.47129252819,2.45129252819,0.02
 12/10  09:00:00,33.9190025249,1.40293630834,0.0,13.7447140403,2.68041601173,16.0824960704,2.68196142193,2.66196142193,0.02
 12/10  10:00:00,26.7196316137,0.801574620021,0.0,7.14670481751,2.68041601173,16.0824960704,2.98617556209,1.88312697665,1.10304858543
 12/10  11:00:00,27.5831601696,1.00196827503,0.0,7.80983971835,2.68041601173,16.0824960704,1.19754096916,1.17754096916,0.02
 12/10  12:00:00,24.204978892,0.801574620021,0.0,4.63205209583,2.68041601173,16.0824960704,1.56260399015,0.459461440512,1.10314254964
 12/10  13:00:00,24.7202701338,1.00196827503,0.0,4.94694968256,2.68041601173,16.0824960704,0.0724524593969,0.0524524593969,0.02
 12/10  14:00:00,23.1156019668,0.801574620021,0.0,3.54267517063,2.68041601173,16.0824960704,1.10326738315,0.0,1.10326738315
 12/10  15:00:00,22.6295068476,1.00196827503,0.0,2.85618639641,2.68041601173,16.0824960704,1.10315712565,0.0,1.10315712565
 12/10  16:00:00,21.3487511921,0.701377792518,0.0,1.87602122336,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  17:00:00,33.5536421846,1.00196827503,0.0,3.91098840002,2.68041601173,16.0824960704,1.10298874281,0.0,1.10298874281
 12/10  18:00:00,38.6755224765,0.801574620021,0.0,4.29859568033,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,40.8622195597,1.00196827503,0.0,6.28489910852,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  20:00:00,40.6490280309,0.801574620021,0.0,6.27210123464,2.68041601173,16.0824960704,1.1030427434,0.0,1.1030427434
 12/10  21:00:00,43.0653201368,1.00196827503,0.0,8.48799968558,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  22:00:00,42.0846665337,0.801574620021,0.0,7.70773973744,2.68041601173,16.0824960704,1.14216090674,0.0389607870254,1.10320011971
 12/10  23:00:00,44.4298962481,1.00196827503,0.0,9.85257579686,2.68041601173,16.0824960704,0.0826291067794,0.0626291067794,0.02
 12/10  24:00:00,43.5347318012,0.801574620021,0.0,9.15780500501,2.68041601173,16.0824960704,1.37083191792,0.267781911636,1.10305000629
 12/11  01:00:00,51.9611847449,1.20245229168,0.0,11.8225482536,2.68041601173,21.4433280938,0.21330452498,0.19330452498,0.02
 12/11  02:00:00,54.9505161731,1.8039947033,0.0,14.2103372702,2.68041601173,21.4433280938,1.69729614246,0.594200588615,1.10309555385
 12/11  03:00:00,57.513557734,1.80390434165,0.0,16.7734691927,2.68041601173,21.4433280938,0.811415546164,0.791415546164,0.02
