Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/11  04:00:00,57.7309135716,1.8039947033,0.0,16.9907346686,2.68041601173,21.4433280938,2.27479398295,1.17170425067,1.10308973228
 12/11  05:00:00,60.516603172,1.80390434165,0.0,19.7765146307,2.68041601173,21.4433280938,1.45794421502,1.43794421502,0.02
 12/11  06:00:00,62.6184643773,1.8039947033,0.0,19.1978694626,5.36083202345,21.4433280938,2.66925754267,1.56599940319,1.10325813949
 12/11  07:00:00,248.804738529,3.47855226558,0.0,203.709586052,5.36083202345,21.4433280938,1.21525032453,0.112107009247,1.10314331529
 12/11  08:00:00,216.776928252,3.47855226558,0.0,152.188983523,16.0824960704,32.6817896323,47.3171425431,46.2134411401,1.10370140297
 12/11  09:00:00,212.380045707,3.47855226558,0.0,90.2422527493,48.2474882111,70.4033123869,36.6410463913,34.451776771,2.18926962028
 12/11  10:00:00,175.21270545,3.47855226558,0.0,61.4234839206,48.2474882111,62.0547409583,26.8088397122,24.6192529247,2.18958678745
 12/11  11:00:00,162.347429287,3.47855226558,0.0,50.4848011648,48.2474882111,60.1281475517,16.4010979144,14.2112750605,2.18982285395
 12/11  12:00:00,157.046750059,3.47855226558,0.0,43.25752853,48.2474882111,62.0547409583,8.29498331154,5.01942195157,3.27556135997
 12/11  13:00:00,159.119696226,3.47855226558,0.0,45.8748232039,48.2474882111,61.5103924513,3.81715849847,0.539548183238,3.27761031524
 12/11  14:00:00,150.329356905,3.47855226558,0.0,34.9346408701,48.2474882111,63.6602354638,3.49939739162,0.222590977576,3.27680641404
 12/11  15:00:00,142.587621963,3.47855226558,0.0,30.7249938404,48.2474882111,60.1281475517,2.23728134054,0.0476731249409,2.1896082156
 12/11  16:00:00,137.954153459,3.47855226558,0.0,26.0915253362,48.2474882111,60.1281475517,2.18906160571,0.0,2.18906160571
 12/11  17:00:00,156.200161208,3.47855226558,0.0,31.5783096428,48.2474882111,63.0180376616,6.85383404847,3.57883979302,3.27499425544
 12/11  18:00:00,160.64182564,3.47855226558,0.0,42.0302210603,37.5258241642,62.7947880557,8.11312711249,5.92484686116,2.18828025134
 12/11  19:00:00,134.149252687,3.47855226558,0.0,53.0359212558,26.8041601173,36.0181789539,4.59863537632,3.4947135871,1.10392178923
 12/11  20:00:00,132.39849672,3.47855226558,0.0,53.8539564981,26.8041601173,33.4493877451,2.2732512331,1.16967391112,1.10357732198
 12/11  21:00:00,125.801732541,3.47855226558,0.0,63.3396883891,16.0824960704,28.0885557216,1.10360138958,0.0,1.10360138958
 12/11  22:00:00,126.110102283,3.47855226558,0.0,64.9324537353,16.0824960704,26.8041601173,1.1031963688,0.0,1.1031963688
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303876487,0.0,1.10303876487
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303754392,0.0,1.10303754392
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303557554,0.0,1.10303557554
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319956913,0.0,1.10319956913
 12/12  07:00:00,150.531298675,3.47855226558,0.0,105.436146198,5.36083202345,21.4433280938,1.10312688127,0.0,1.10312688127
 12/12  08:00:00,144.273055519,3.47855226558,0.0,79.6851107905,16.0824960704,32.6817896323,1.57822312044,0.474398070101,1.10382505033
 12/12  09:00:00,164.612874631,3.47855226558,0.0,42.4750816738,48.2474882111,70.4033123869,2.18920771763,0.0,2.18920771763
 12/12  10:00:00,144.462463615,3.47855226558,0.0,30.6732420858,48.2474882111,62.0547409583,2.18953625416,0.0,2.18953625416
 12/12  11:00:00,134.989035297,3.47855226558,0.0,23.1264071744,48.2474882111,60.1281475517,2.18979087308,0.0,2.18979087308
 12/12  12:00:00,132.635088031,3.47855226558,0.0,18.8458665022,48.2474882111,62.0547409583,3.27599882483,0.0,3.27599882483
 12/12  13:00:00,134.938549155,3.47855226558,0.0,21.693676133,48.2474882111,61.5103924513,3.27758471728,0.0,3.27758471728
 12/12  14:00:00,130.451955145,3.48324452132,0.0,15.0525468549,48.2474882111,63.6602354638,3.27700003319,0.0,3.27700003319
 12/12  15:00:00,123.860208582,3.47855226558,0.0,11.9975804598,48.2474882111,60.1281475517,2.1896074399,0.0,2.1896074399
 12/12  16:00:00,123.828352034,3.47855226558,0.0,11.9657239115,48.2474882111,60.1281475517,2.18906709362,0.0,2.18906709362
 12/12  17:00:00,140.460393006,3.49048513361,0.0,15.8266085725,48.2474882111,63.0180376616,3.27502087989,0.0,3.27502087989
 12/12  18:00:00,143.1153123,3.57752898898,0.0,24.4047309966,37.5258241642,62.7947880557,3.26785982271,1.07955798898,2.18830183372
 12/12  19:00:00,115.917122199,3.47855226558,0.0,34.803790768,26.8041601173,36.0181789539,8.18826125451,7.08432692248,1.10393433203
 12/12  20:00:00,115.086057793,3.47855226558,0.0,36.5415175706,26.8041601173,33.4493877451,4.42296535794,3.31937653464,1.1035888233
 12/12  21:00:00,106.205689418,3.47855226558,0.0,43.7436452661,16.0824960704,28.0885557216,1.2481999495,0.144584815123,1.10361513438
 12/12  22:00:00,108.930279384,3.47855226558,0.0,47.7526308363,16.0824960704,26.8041601173,2.15482245996,1.05161811485,1.10320434511
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304231174,0.0,1.10304231174
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304178265,0.0,1.10304178265
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304046632,0.0,1.10304046632
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320925208,0.0,1.10320925208
 12/13  07:00:00,127.535600057,3.47855226558,0.0,82.4404475805,5.36083202345,21.4433280938,1.10313701635,0.0,1.10313701635
 12/13  08:00:00,131.437064855,3.47855226558,0.0,64.3817867926,16.0824960704,32.6817896323,1.10369294555,0.0,1.10369294555
 12/13  09:00:00,153.367231613,3.47855226558,0.0,31.2294386554,48.2474882111,70.4033123869,2.18926964097,0.0,2.18926964097
 12/13  10:00:00,138.70418136,3.47855226558,0.0,24.9149598311,48.2474882111,62.0547409583,2.18960484051,0.0,2.18960484051
 12/13  11:00:00,133.300573046,3.47855226558,0.0,21.4379449234,48.2474882111,60.1281475517,2.18987321996,0.0,2.18987321996
 12/13  12:00:00,131.409803491,3.47855226558,0.0,17.6205819624,48.2474882111,62.0547409583,3.27621469705,0.0,3.27621469705
 12/13  13:00:00,133.02713655,3.48061029836,0.0,19.7802054947,48.2474882111,61.5103924513,3.27748961492,0.0,3.27748961492
 12/13  14:00:00,131.358509025,3.52337981607,0.0,15.9189654397,48.2474882111,63.6602354638,3.27741514618,0.0,3.27741514618
 12/13  15:00:00,124.324462228,3.4972745405,0.0,12.4431118304,48.2474882111,60.1281475517,2.18972794949,0.0,2.18972794949
 12/13  16:00:00,127.075609201,3.47855226558,0.0,15.2129810781,48.2474882111,60.1281475517,2.18922659614,0.0,2.18922659614
 12/13  17:00:00,144.902747793,3.5260075682,0.0,20.2334409244,48.2474882111,63.0180376616,5.92040334719,2.64517066873,3.27523267847
 12/13  18:00:00,146.88840643,3.61141818688,0.0,28.1439359294,37.5258241642,62.7947880557,15.1673083268,12.979022313,2.1882860138
 12/13  19:00:00,117.876963166,3.47855226558,0.0,36.7636317352,26.8041601173,36.0181789539,24.2785069966,23.1746770445,1.10382995207
 12/13  20:00:00,118.512306923,3.47855226558,0.0,39.9677667006,26.8041601173,33.4493877451,25.3040158685,24.2004795103,1.1035363582
 12/13  21:00:00,110.88530975,3.47855226558,0.0,48.4232655985,16.0824960704,28.0885557216,28.1520453848,27.0483657869,1.10367959796
 12/13  22:00:00,113.908941983,3.47855226558,0.0,52.7312934356,16.0824960704,26.8041601173,29.9681465429,28.8649446873,1.10320185558
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304388522,0.0,1.10304388522
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304370099,0.0,1.10304370099
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304276935,0.0,1.10304276935
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319463843,0.0,1.10319463843
 12/14  07:00:00,160.350588718,3.47855226558,0.0,115.255436241,5.36083202345,21.4433280938,1.16962253545,0.0664854275566,1.1031371079
 12/14  08:00:00,156.652205225,3.47855226558,0.0,89.5969271624,16.0824960704,32.6817896323,45.8634458562,44.7596767171,1.10376913914
 12/14  09:00:00,182.149337602,3.47855226558,0.0,60.011544644,48.2474882111,70.4033123869,50.1996500301,48.0101914887,2.18945854134
 12/14  10:00:00,168.27571316,3.47855226558,0.0,54.486491631,48.2474882111,62.0547409583,53.6587565803,51.4692989642,2.18945761611
 12/14  11:00:00,162.897439637,3.47855226558,0.0,51.0348115143,48.2474882111,60.1281475517,55.2547474871,53.065019685,2.1897278021
 12/14  12:00:00,160.817988529,3.47855226558,0.0,47.028767,48.2474882111,62.0547409583,55.9704251601,52.6948510974,3.2755740627
 12/14  13:00:00,163.635013853,3.47855226558,0.0,50.3901408308,48.2474882111,61.5103924513,54.1180169175,50.8410851096,3.27693180782
 12/14  14:00:00,159.113371106,3.47855226558,0.0,43.7186550713,48.2474882111,63.6602354638,52.7053752303,49.4280355814,3.27733964888
 12/14  15:00:00,155.037345924,3.47855226558,0.0,43.1747178018,48.2474882111,60.1281475517,52.4435108581,49.1693388351,3.27417202305
 12/14  16:00:00,155.949140517,3.47855226558,0.0,44.0865123948,48.2474882111,60.1281475517,52.7457060088,50.5568595355,2.1888464733
 12/14  17:00:00,170.042127753,3.47855226558,0.0,45.4202761875,48.2474882111,63.0180376616,53.6550192739,51.464797598,2.19022167594
 12/14  18:00:00,170.041738461,3.53851658731,0.0,51.3701695598,37.5258241642,62.7947880557,52.8683485284,50.6800243939,2.18832413454
 12/14  19:00:00,142.010632588,3.47855226558,0.0,60.8973011576,26.8041601173,36.0181789539,56.0252631368,54.9213102167,1.10395292013
 12/14  20:00:00,141.048626233,3.47855226558,0.0,62.5040860108,26.8041601173,33.4493877451,57.728782494,56.6252342043,1.10354828973
 12/14  21:00:00,134.396130898,3.47855226558,0.0,71.934086746,16.0824960704,28.0885557216,60.5049229006,59.4012687609,1.10365413975
 12/14  22:00:00,137.645826498,3.47855226558,0.0,76.4681779503,16.0824960704,26.8041601173,62.2087855051,61.1055307964,1.10325470872
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304600593,0.0,1.10304600593
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,43.4133868278,0.601180965016,0.0,3.87602166312,2.68041601173,21.4433280938,1.4327452878,0.329646581918,1.10309870588
 12/15  02:00:00,48.3574395088,1.00196827503,0.0,8.41928703411,2.68041601173,21.4433280938,1.31202864068,1.29202864068,0.02
 12/15  03:00:00,47.8139954419,0.801574620021,0.0,8.07623662221,2.68041601173,21.4433280938,2.61477865604,1.51167181986,1.10310683618
 12/15  04:00:00,52.2645560002,1.00196827503,0.0,12.3264035255,2.68041601173,21.4433280938,3.08886812805,3.06886812805,0.02
 12/15  05:00:00,55.2542115114,1.5170987771,0.0,14.8009285346,2.68041601173,21.4433280938,3.98117963363,2.87807566709,1.10310396653
 12/15  06:00:00,68.3049203583,2.43099751579,0.0,24.2573226311,5.36083202345,21.4433280938,4.64417336876,4.62417336876,0.02
 12/15  07:00:00,218.333685203,3.47855226558,0.0,173.238532726,5.36083202345,21.4433280938,1.43591210458,0.332750879608,1.10316122497
 12/15  08:00:00,196.00521764,3.47855226558,0.0,128.949939578,16.0824960704,32.6817896323,91.6780202503,90.5742762871,1.10374396322
 12/15  09:00:00,195.716305475,3.47855226558,0.0,73.5785125177,48.2474882111,70.4033123869,88.6830691096,86.4937713102,2.18929779945
 12/15  10:00:00,164.316448253,3.47855226558,0.0,50.5272267236,48.2474882111,62.0547409583,84.5360140759,82.3462278553,2.18978622063
 12/15  11:00:00,157.950580586,3.47855226558,0.0,46.0879524632,48.2474882111,60.1281475517,77.7964179639,74.5219818716,3.27443609234
 12/15  12:00:00,155.133892466,3.52714815282,0.0,41.2960750496,48.2474882111,62.0547409583,64.6886648324,62.4978918932,2.19077293916
 12/15  13:00:00,156.155909357,3.66846324498,0.0,42.7211253551,48.2474882111,61.5103924513,55.7962629767,52.5187965993,3.27746637745
 12/15  14:00:00,150.064823066,3.74277639072,0.0,34.4058829062,48.2474882111,63.6602354638,47.2597816164,42.8972294756,4.36255214081
 12/15  15:00:00,139.2356931,3.57671205827,0.0,27.2749051849,48.2474882111,60.1281475517,42.1782906762,39.9889750175,2.18931565874
 12/15  16:00:00,136.297730772,3.48034674771,0.0,24.4333081673,48.2474882111,60.1281475517,46.9109358506,44.7216955657,2.18924028491
 12/15  17:00:00,154.262428888,3.49766878266,0.0,29.621460805,48.2474882111,63.0180376616,39.2957787237,37.1053661054,2.19041261831
 12/15  18:00:00,157.120558031,3.57275108987,0.0,38.4147546271,37.5258241642,62.7947880557,29.9388462408,27.7500202421,2.18882599866
 12/15  19:00:00,129.47474461,3.47855226558,0.0,48.3614131789,26.8041601173,36.0181789539,30.2376859144,29.1337251484,1.10396076603
 12/15  20:00:00,128.823927809,3.47855226558,0.0,50.2793875869,26.8041601173,33.4493877451,28.6906060035,27.5869029944,1.10370300911
 12/15  21:00:00,122.182546788,3.47855226558,0.0,59.7205026366,16.0824960704,28.0885557216,31.4124346685,29.2251336628,2.18730100572
 12/15  22:00:00,125.643798739,3.47855226558,0.0,64.4661501914,16.0824960704,26.8041601173,30.7517542393,30.7317542393,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10287841272,0.0,1.10287841272
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304265396,0.0,1.10304265396
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,37.428452155,0.601180965016,0.0,3.25191901384,2.68041601173,16.0824960704,1.26491714306,0.16187524356,1.1030418995
 12/16  04:00:00,39.7274864549,0.801574620021,0.0,5.35055965868,2.68041601173,16.0824960704,0.284695543041,0.264695543041,0.02
 12/16  05:00:00,42.4658166799,1.00196827503,0.0,7.88849622869,2.68041601173,16.0824960704,1.34914691167,0.246040461535,1.10310645013
 12/16  06:00:00,42.0675657928,0.801574620021,0.0,7.69063899663,2.68041601173,16.0824960704,0.964053871237,0.944053871237,0.02
 12/16  07:00:00,189.113608257,3.47855226558,0.0,144.01845578,5.36083202345,21.4433280938,1.16676167336,0.0635323708185,1.10322930254
 12/16  08:00:00,163.377591714,3.47855226558,0.0,113.14485682,5.36083202345,26.5809105114,45.5554372747,44.4520859228,1.10335135191
 12/16  09:00:00,143.84817588,3.47855226558,0.0,82.2574786703,26.8041601173,31.2995447326,41.5870604155,40.4835511489,1.10350926661
 12/16  10:00:00,122.552512298,3.47855226558,0.0,58.714122781,26.8041601173,33.5472370403,36.5301400484,35.4261740042,1.10396604425
 12/16  11:00:00,113.545337243,3.47855226558,0.0,50.6702444293,26.8041601173,32.583940337,29.416589702,28.3127019838,1.10388771819
 12/16  12:00:00,111.319258925,3.50041058137,0.0,46.174615488,26.8041601173,34.8316326447,19.9949868406,17.8070672399,2.18791960062
 12/16  13:00:00,105.56782688,3.60581628878,0.0,41.6021733394,26.8041601173,33.5472370403,8.48595943804,7.38217762072,1.10378181732
 12/16  14:00:00,99.6979053939,3.62876845825,0.0,38.2780908927,26.8041601173,30.9784458315,5.54552334714,4.44173421046,1.10378913668
 12/16  15:00:00,78.0187428696,3.4967009738,0.0,45.1406504757,8.04124803518,21.3317032909,10.9797100236,8.79243355568,2.18727646794
 12/16  16:00:00,77.5741131844,3.47855226558,0.0,45.998565103,8.04124803518,20.0473076865,17.6264657733,17.6064657733,0.02
 12/16  17:00:00,101.491772527,3.47855226558,0.0,59.725792211,8.04124803518,20.3684065876,27.005437798,25.9019176162,1.10352018179
 12/16  18:00:00,113.651079131,3.47855226558,0.0,74.6705812828,2.68041601173,18.0090894769,32.640992059,31.5376793449,1.10331271411
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315299491,0.0,1.10315299491
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315376069,0.0,1.10315376069
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325917971,0.0,1.10325917971
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303683785,0.0,1.10303683785
 12/17  01:00:00,37.0015295782,0.601180965016,0.0,2.82499643703,2.68041601173,16.0824960704,0.0763476567881,0.0563476567881,0.02
 12/17  02:00:00,38.7341329849,0.801574620021,0.0,4.35720618864,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  03:00:00,40.8163800067,1.00196827503,0.0,6.23905955552,2.68041601173,16.0824960704,1.1164635585,0.0134700024085,1.1029935561
 12/17  04:00:00,40.3722867706,0.801574620021,0.0,5.99535997437,2.68041601173,16.0824960704,0.109570417642,0.089570417642,0.02
 12/17  05:00:00,42.6295919037,1.00196827503,0.0,8.05227145252,2.68041601173,16.0824960704,1.19450093615,0.0915092773675,1.10299165878
 12/17  06:00:00,41.8652823294,0.801574620021,0.0,7.48835553322,2.68041601173,16.0824960704,0.335759156783,0.315759156783,0.02
 12/17  07:00:00,44.2212890429,1.00196827503,0.0,9.64396859169,2.68041601173,16.0824960704,1.34596828783,0.242963376088,1.10300491174
 12/17  08:00:00,43.2811027783,0.801574620021,0.0,8.90417598212,2.68041601173,16.0824960704,0.850295529083,0.830295529083,0.02
 12/17  09:00:00,26.810129119,1.00196827503,0.0,7.03680866775,2.68041601173,16.0824960704,2.07063719877,0.967586706571,1.1030504922
 12/17  10:00:00,23.4769301813,0.801574620021,0.0,3.90400338507,2.68041601173,16.0824960704,0.535737858752,0.515737858752,0.02
 12/17  11:00:00,23.9610828865,1.00196827503,0.0,4.18776243524,2.68041601173,16.0824960704,1.16083069658,0.0577955741292,1.10303512245
 12/17  12:00:00,21.5328341187,0.601180965016,0.0,2.16030097749,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309938804,0.0,1.10309938804
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319313328,0.0,1.10319313328
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028256007,0.0,1.1028256007
 12/17  18:00:00,36.2026230629,0.601180965016,0.0,2.02608992166,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,37.6011475064,0.801574620021,0.0,3.22422071016,2.68041601173,16.0824960704,1.10303665763,0.0,1.10303665763
 12/17  20:00:00,39.1781066648,1.00196827503,0.0,4.60078621358,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,38.4288362713,0.801574620021,0.0,4.05190947504,2.68041601173,16.0824960704,1.10299270027,0.0,1.10299270027
 12/17  22:00:00,39.2689219301,1.00196827503,0.0,4.69160147885,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  23:00:00,38.3740068488,0.801574620021,0.0,3.99708005256,2.68041601173,16.0824960704,1.10299340292,0.0,1.10299340292
 12/17  24:00:00,39.9180377691,1.00196827503,0.0,5.34071731784,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/18  01:00:00,44.0849600824,0.801574620021,0.0,4.3472012627,2.68041601173,21.4433280938,1.10303928933,0.0,1.10303928933
 12/18  02:00:00,45.4409761649,1.00196827503,0.0,5.5028236902,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  03:00:00,44.490464458,0.801574620021,0.0,4.75270563832,2.68041601173,21.4433280938,1.10303893231,0.0,1.10303893231
 12/18  04:00:00,45.9426785637,1.00196827503,0.0,6.00452608899,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  05:00:00,44.941254646,0.801574620021,0.0,5.20349582635,2.68041601173,21.4433280938,1.10303852332,0.0,1.10303852332
 12/18  06:00:00,48.9679073283,1.00196827503,0.0,6.34933884191,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  07:00:00,202.109762412,3.47855226558,0.0,157.014609935,5.36083202345,21.4433280938,1.10319663061,0.0,1.10319663061
 12/18  08:00:00,183.327158843,3.47855226558,0.0,116.271880781,16.0824960704,32.6817896323,5.9623305044,4.85847186126,1.10385864315
 12/18  09:00:00,188.447297046,3.47855226558,0.0,66.3095040882,48.2474882111,70.4033123869,2.50580787158,0.316432578589,2.18937529299
 12/18  10:00:00,166.615730483,3.47855226558,0.0,52.8265089535,48.2474882111,62.0547409583,2.18957737383,0.0,2.18957737383
 12/18  11:00:00,149.093224742,3.47855226558,0.0,37.2305966199,48.2474882111,60.1281475517,3.27479578532,0.0,3.27479578532
 12/18  12:00:00,144.44067036,3.47855226558,0.0,30.6514488306,48.2474882111,62.0547409583,2.19033209278,0.0,2.19033209278
 12/18  13:00:00,146.365948905,3.47855226558,0.0,33.1210758825,48.2474882111,61.5103924513,4.36290308562,0.0,4.36290308562
 12/18  14:00:00,137.13673673,3.48741007428,0.0,21.7331628871,48.2474882111,63.6602354638,3.2772646708,0.0,3.2772646708
 12/18  15:00:00,127.966951934,3.52830724228,0.0,16.0545688344,48.2474882111,60.1281475517,2.1892795968,0.0,2.1892795968
 12/18  16:00:00,124.991202774,3.4849450199,0.0,13.122181897,48.2474882111,60.1281475517,2.18914116374,0.0,2.18914116374
 12/18  17:00:00,143.029750689,3.47855226558,0.0,18.407899123,48.2474882111,63.0180376616,3.27536662725,0.0,3.27536662725
 12/18  18:00:00,147.652535629,3.50610642196,0.0,29.0133768932,37.5258241642,62.7947880557,1.10426528855,0.0,1.10426528855
 12/18  19:00:00,121.341380906,3.47855226558,0.0,40.2280494754,26.8041601173,36.0181789539,2.18801619678,0.0,2.18801619678
 12/18  20:00:00,121.186433647,3.47855226558,0.0,42.6418934248,26.8041601173,33.4493877451,1.10357283439,0.0,1.10357283439
 12/18  21:00:00,116.750583815,3.47855226558,0.0,54.2885396638,16.0824960704,28.0885557216,1.10361961195,0.0,1.10361961195
 12/18  22:00:00,119.591594417,3.47855226558,0.0,58.4139458702,16.0824960704,26.8041601173,2.95682536043,1.85360471266,1.10322064777
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304361579,0.0,1.10304361579
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304408524,0.0,1.10304408524
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304398484,0.0,1.10304398484
 12/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319814046,0.0,1.10319814046
 12/19  07:00:00,158.986085257,3.47855226558,0.0,113.89093278,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  08:00:00,152.933697322,3.47855226558,0.0,85.8784192598,16.0824960704,32.6817896323,21.8832647239,19.6958471313,2.18741759263
 12/19  09:00:00,172.610581857,3.47855226558,0.0,50.4727888996,48.2474882111,70.4033123869,20.3182337544,18.1291131248,2.18912062956
 12/19  10:00:00,155.36307199,3.47855226558,0.0,41.5738504606,48.2474882111,62.0547409583,18.8665849516,16.6767526922,2.18983225943
 12/19  11:00:00,148.245143251,3.47855226558,0.0,36.3825151282,48.2474882111,60.1281475517,18.2231841361,16.0333822408,2.18980189537
 12/19  12:00:00,145.589767355,3.47855226558,0.0,31.800545826,48.2474882111,62.0547409583,20.2251373938,16.9494654067,3.27567198707
 12/19  13:00:00,149.779423674,3.47855226558,0.0,36.5345506519,48.2474882111,61.5103924513,20.7726703724,17.4952630095,3.27740736289
 12/19  14:00:00,142.496093708,3.47855226558,0.0,27.1013776738,48.2474882111,63.6602354638,20.2133559831,16.9361302054,3.27722577763
 12/19  15:00:00,135.201090487,3.47855226558,0.0,23.3384623643,48.2474882111,60.1281475517,22.4660781109,19.1916879202,3.27439019067
 12/19  16:00:00,138.291162358,3.47855226558,0.0,26.4285342354,48.2474882111,60.1281475517,23.0235733031,20.83472996,2.18884334309
 12/19  17:00:00,155.575120195,3.47855226558,0.0,30.9532686289,48.2474882111,63.0180376616,25.570733391,23.3804604617,2.19027292934
 12/19  18:00:00,155.951002782,3.54338847828,0.0,37.2745619898,37.5258241642,62.7947880557,26.7185947923,24.5302076749,2.18838711739
 12/19  19:00:00,129.043860611,3.47855226558,0.0,47.9305291804,26.8041601173,36.0181789539,33.1210048461,32.0171829641,1.10382188192
 12/19  20:00:00,130.725151162,3.47855226558,0.0,52.1806109396,26.8041601173,33.4493877451,39.9131165834,38.8095295785,1.10358700486
 12/19  21:00:00,126.227192213,3.47855226558,0.0,63.7651480611,16.0824960704,28.0885557216,44.8033867786,43.6996843468,1.1037024318
 12/19  22:00:00,129.587440745,3.47855226558,0.0,68.4097921973,16.0824960704,26.8041601173,47.8705566244,46.7671384171,1.10341820728
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304742635,0.0,1.10304742635
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304639509,0.0,1.10304639509
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  03:00:00,46.3745812048,1.00196827503,0.0,6.43642873018,2.68041601173,21.4433280938,1.55923375503,0.456123143412,1.10311061162
 12/20  04:00:00,45.897361568,0.801574620021,0.0,6.15960274831,2.68041601173,21.4433280938,0.42987574228,0.40987574228,0.02
 12/20  05:00:00,49.3908086303,1.00196827503,0.0,9.45265615562,2.68041601173,21.4433280938,2.54659971119,1.4434885655,1.10311114569
 12/20  06:00:00,50.6878707342,0.801574620021,0.0,8.26969590284,5.36083202345,21.4433280938,1.47124299221,1.45124299221,0.02
 12/20  07:00:00,196.910276339,3.47855226558,0.0,151.815123862,5.36083202345,21.4433280938,1.43136369377,0.328161302532,1.10320239124
 12/20  08:00:00,182.843145237,3.47855226558,0.0,115.787867175,16.0824960704,32.6817896323,75.004478571,73.9006430978,1.10383547318
 12/20  09:00:00,189.511817124,3.47855226558,0.0,67.3740241669,48.2474882111,70.4033123869,68.8628177173,66.6734817679,2.18933594937
 12/20  10:00:00,157.051672585,3.47855226558,0.0,43.2624510556,48.2474882111,62.0547409583,53.2039278795,51.0140009621,2.18992691746
 12/20  11:00:00,148.776592691,3.48082011316,0.0,36.9116967206,48.2474882111,60.1281475517,40.2618121662,36.9870163195,3.2747958467
 12/20  12:00:00,146.660352404,3.59148054843,0.0,32.7582025918,48.2474882111,62.0547409583,25.6313206831,23.4409690248,2.19035165829
 12/20  13:00:00,146.721799301,3.71861767132,0.0,33.2368608733,48.2474882111,61.5103924513,15.2370578226,10.8740612302,4.36299659245
 12/20  14:00:00,140.599520719,3.84399836249,0.0,24.8393585872,48.2474882111,63.6602354638,8.63032276213,5.35294781891,3.27737494322
 12/20  15:00:00,131.903909908,3.5583894631,0.0,19.9614445876,48.2474882111,60.1281475517,11.065404243,8.87604575589,2.18935848712
 12/20  16:00:00,130.2741057,3.47907125666,0.0,18.4109585866,48.2474882111,60.1281475517,15.1019969643,12.9127621892,2.18923477508
 12/20  17:00:00,148.522034871,3.5163719858,0.0,23.8623635852,48.2474882111,63.0180376616,24.1792287316,20.9036815154,3.27554721621
 12/20  18:00:00,152.993716946,3.59203546347,0.0,34.2686291688,37.5258241642,62.7947880557,30.4074031306,29.3032885742,1.10411455642
 12/20  19:00:00,127.767824696,3.47855226558,0.0,46.6544932656,26.8041601173,36.0181789539,43.2047252238,41.0167660311,2.1879591927
 12/20  20:00:00,128.523864423,3.47855226558,0.0,49.9793242005,26.8041601173,33.4493877451,43.4417243725,42.3380976271,1.10362674545
 12/20  21:00:00,120.177807214,3.47855226558,0.0,57.715763062,16.0824960704,28.0885557216,35.7871212033,34.6834409703,1.103680233
 12/20  22:00:00,123.985992885,3.47855226558,0.0,62.8083443373,16.0824960704,26.8041601173,37.1338000067,36.0305875377,1.10321246899
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304505835,0.0,1.10304505835
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304593152,0.0,1.10304593152
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304625485,0.0,1.10304625485
 12/21  05:00:00,42.5364019107,0.601180965016,0.0,2.99903674602,2.68041601173,21.4433280938,0.197445139971,0.177445139971,0.02
 12/21  06:00:00,46.6809912244,0.801574620021,0.0,4.26281639305,5.36083202345,21.4433280938,1.27004338742,0.166850860021,1.1031925274
 12/21  07:00:00,170.778048146,3.47855226558,0.0,125.682895669,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  08:00:00,162.307909674,3.47855226558,0.0,95.2526316113,16.0824960704,32.6817896323,38.7054076504,36.5181542958,2.18725335462
 12/21  09:00:00,181.310832254,3.47855226558,0.0,59.1730392968,48.2474882111,70.4033123869,31.6429296494,29.4536120061,2.18931764333
 12/21  10:00:00,161.896309997,3.47855226558,0.0,48.1070884681,48.2474882111,62.0547409583,21.3730746222,19.1833571044,2.18971751778
 12/21  11:00:00,151.102169714,3.47855226558,0.0,39.239541592,48.2474882111,60.1281475517,15.0889496418,12.8992482248,2.18970141699
 12/21  12:00:00,141.077373247,3.47855226558,0.0,27.288151718,48.2474882111,62.0547409583,8.99086042511,5.71499873158,3.27586169353
 12/21  13:00:00,140.416855333,3.47855226558,0.0,27.1719823108,48.2474882111,61.5103924513,3.61635970583,0.339211957614,3.27714774822
 12/21  14:00:00,134.943748484,3.48281605794,0.0,19.5447686575,48.2474882111,63.6602354638,4.93978249655,0.576592099961,4.36319039658
 12/21  15:00:00,130.465934427,3.47855226558,0.0,18.6033063043,48.2474882111,60.1281475517,6.20683558287,4.01761766843,2.18921791444
 12/21  16:00:00,132.794346613,3.47855226558,0.0,20.9317184908,48.2474882111,60.1281475517,8.64880353368,6.45963619123,2.18916734245
 12/21  17:00:00,148.663394501,3.48373755372,0.0,24.0363576467,48.2474882111,63.0180376616,9.05738405967,6.86718098541,2.19020307426
 12/21  18:00:00,149.949566804,3.57473254605,0.0,31.2417819437,37.5258241642,62.7947880557,13.4711337979,11.2822764296,2.18885736833
 12/21  19:00:00,124.240629636,3.47855226558,0.0,43.1272982054,26.8041601173,36.0181789539,23.3902498479,22.28626582,1.10398402791
 12/21  20:00:00,124.532425483,3.47855226558,0.0,45.9878852606,26.8041601173,33.4493877451,27.5873864997,26.4836560735,1.10373042623
 12/21  21:00:00,117.290287794,3.47855226558,0.0,54.8282436426,16.0824960704,28.0885557216,31.0291547355,28.8417773658,2.18737736965
 12/21  22:00:00,121.18246376,3.47855226558,0.0,60.0048152128,16.0824960704,26.8041601173,29.622105854,29.602105854,0.02
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310338407,0.0,1.10310338407
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304133917,0.0,1.10304133917
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304209369,0.0,1.10304209369
 12/22  04:00:00,43.1076712974,0.601180965016,0.0,3.57030613278,2.68041601173,21.4433280938,0.16278786363,0.14278786363,0.02
 12/22  05:00:00,47.2843669667,1.00196827503,0.0,7.34621449206,2.68041601173,21.4433280938,1.37001015431,0.266965640792,1.10304451351
 12/22  06:00:00,49.2731371461,0.801574620021,0.0,6.85496231476,5.36083202345,21.4433280938,1.33997262264,0.236702297184,1.10327032546
 12/22  07:00:00,188.608691075,3.47855226558,0.0,143.513538598,5.36083202345,21.4433280938,0.184274752771,0.164274752771,0.02
 12/22  08:00:00,177.412882671,3.47855226558,0.0,110.357604608,16.0824960704,32.6817896323,74.1977659236,73.0939162485,1.10384967518
 12/22  09:00:00,183.778131578,3.47855226558,0.0,61.64033862,48.2474882111,70.4033123869,61.3959147387,59.2067315253,2.18918321337
 12/22  10:00:00,152.644393534,3.47855226558,0.0,38.8551720052,48.2474882111,62.0547409583,51.5957811276,48.3211829268,3.27459820078
 12/22  11:00:00,146.057512305,3.48938861178,0.0,34.184047836,48.2474882111,60.1281475517,40.2719127936,38.0820932926,2.18981950093
 12/22  12:00:00,144.99750712,3.65097313199,0.0,31.0358647242,48.2474882111,62.0547409583,29.3959228564,26.1197573668,3.27616548954
 12/22  13:00:00,146.31448016,3.78158938813,0.0,32.7665700158,48.2474882111,61.5103924513,22.0302327567,18.7522574991,3.27797525754
 12/22  14:00:00,141.183410129,3.77767085364,0.0,25.4895755068,48.2474882111,63.6602354638,18.5197163444,15.2428550462,3.2768612982
 12/22  15:00:00,134.315510856,3.5263386674,0.0,22.4050963319,48.2474882111,60.1281475517,28.1838711151,25.9941657037,2.1897054114
 12/22  16:00:00,137.008110605,3.47855226558,0.0,25.1454824827,48.2474882111,60.1281475517,37.0643604883,34.8751034635,2.18925702488
 12/22  17:00:00,153.07071203,3.50740109569,0.0,28.4200116346,48.2474882111,63.0180376616,35.1123157949,31.8372546669,3.27506112804
 12/22  18:00:00,157.097433142,3.59162157705,0.0,38.3727592507,37.5258241642,62.7947880557,41.322443146,39.1339857393,2.18845740675
 12/22  19:00:00,132.396073898,3.47855226558,0.0,51.2827424668,26.8041601173,36.0181789539,50.1889862498,49.0850595833,1.10392666641
 12/22  20:00:00,132.60954427,3.47855226558,0.0,54.0650040476,26.8041601173,33.4493877451,52.0053957067,50.9017673913,1.10362831542
 12/22  21:00:00,125.05443793,3.47855226558,0.0,62.5923937784,16.0824960704,28.0885557216,55.5797357345,54.4760885765,1.10364715805
 12/22  22:00:00,129.334662286,3.47855226558,0.0,68.1570137386,16.0824960704,26.8041601173,57.7257169683,56.6224601288,1.10325683945
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305034651,0.0,1.10305034651
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304979909,0.0,1.10304979909
 12/23  02:00:00,38.8144031079,0.801574620021,0.0,4.43747631169,2.68041601173,16.0824960704,0.543181934485,0.523181934485,0.02
 12/23  03:00:00,41.3433217296,1.00196827503,0.0,6.76600127837,2.68041601173,16.0824960704,1.54230955956,0.439258346197,1.10305121336
 12/23  04:00:00,41.0283563883,0.801574620021,0.0,6.65142959211,2.68041601173,16.0824960704,1.10233595892,1.08233595892,0.02
 12/23  05:00:00,43.5007387156,1.00196827503,0.0,8.92341826435,2.68041601173,16.0824960704,2.48125412762,1.3782024431,1.10305168452
 12/23  06:00:00,42.5410575552,0.801574620021,0.0,8.16413075899,2.68041601173,16.0824960704,1.73510305481,1.71510305481,0.02
 12/23  07:00:00,191.776512813,3.47855226558,0.0,146.681360336,5.36083202345,21.4433280938,1.22300100636,0.119801695753,1.10319931061
 12/23  08:00:00,167.421920009,3.47855226558,0.0,117.189185114,5.36083202345,26.5809105114,65.9534524302,64.8501231023,1.10332932785
 12/23  09:00:00,156.747215386,3.47855226558,0.0,95.1565181769,26.8041601173,31.2995447326,61.1791468516,60.0755122603,1.10363459124
 12/23  10:00:00,148.948117688,3.47855226558,0.0,85.1097281705,26.8041601173,33.5472370403,54.310143528,53.2062900247,1.10385350328
 12/23  11:00:00,142.223569793,3.47855226558,0.0,79.3484769793,26.8041601173,32.583940337,50.4969932051,49.3931596335,1.10383357168
 12/23  12:00:00,136.664847374,3.47855226558,0.0,71.5420622523,26.8041601173,34.8316326447,45.8188263383,43.6310808053,2.18774553292
 12/23  13:00:00,129.528936217,3.47855226558,0.0,65.6905466998,26.8041601173,33.5472370403,41.0823321169,39.9784546708,1.10387744615
 12/23  14:00:00,124.501419963,3.47855226558,0.0,63.231821654,26.8041601173,30.9784458315,43.3221958553,42.218465215,1.10373064031
 12/23  15:00:00,106.272643308,3.47855226558,0.0,73.412699622,8.04124803518,21.3317032909,43.4034853033,42.2997815022,1.10370380107
 12/23  16:00:00,107.843098656,3.47855226558,0.0,76.267550575,8.04124803518,20.0473076865,42.6491627444,41.5456317234,1.10353102101
 12/23  17:00:00,125.858503938,3.47855226558,0.0,84.0925236227,8.04124803518,20.3684065876,49.3000899994,48.1966161756,1.10347382382
 12/23  18:00:00,130.938719801,3.47855226558,0.0,91.9582219521,2.68041601173,18.0090894769,48.1076684807,47.0044686642,1.1031998165
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314547418,0.0,1.10314547418
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315047943,0.0,1.10315047943
 12/23  22:00:00,41.0049558409,1.00196827503,0.0,6.42763538965,2.68041601173,16.0824960704,1.25515935408,0.151898001182,1.1032613529
 12/23  23:00:00,40.5556798944,0.801574620021,0.0,6.17875309817,2.68041601173,16.0824960704,0.161812960781,0.141812960781,0.02
 12/23  24:00:00,43.9190079417,1.00196827503,0.0,9.34168749051,2.68041601173,16.0824960704,1.74206255039,0.639008543133,1.10305400725
 12/24  01:00:00,42.5072324251,0.801574620021,0.0,8.13030562885,2.68041601173,16.0824960704,0.816707712364,0.796707712364,0.02
 12/24  02:00:00,46.2490311643,1.00196827503,0.0,11.6717107131,2.68041601173,16.0824960704,1.82656749712,1.80656749712,0.02
 12/24  03:00:00,46.757938376,1.23953030522,0.0,11.9430558946,2.68041601173,16.0824960704,2.80169558588,1.6986993447,1.10299624117
 12/24  04:00:00,58.9033525701,2.71991251538,0.0,22.6080878785,2.68041601173,16.0824960704,3.035443371,3.015443371,0.02
 12/24  05:00:00,57.9524568351,2.49791588299,0.0,21.879188776,2.68041601173,16.0824960704,3.69204755123,2.5889884929,1.10305905833
 12/24  06:00:00,63.4210302766,2.71991251538,0.0,27.125765585,2.68041601173,16.0824960704,4.00427327486,3.98427327486,0.02
 12/24  07:00:00,65.789115516,2.49791588299,0.0,29.7158474569,2.68041601173,16.0824960704,4.85969427498,3.75660390214,1.10309037284
 12/24  08:00:00,74.309079253,2.71991251538,0.0,38.0138145615,2.68041601173,16.0824960704,6.33560905273,6.31560905273,0.02
 12/24  09:00:00,46.8447701667,2.49791588299,0.0,25.5755021075,2.68041601173,16.0824960704,6.08430506155,4.98125456426,1.10305049729
 12/24  10:00:00,41.7958759871,2.71991251538,0.0,20.3046112955,2.68041601173,16.0824960704,6.60537540018,6.58537540018,0.02
 12/24  11:00:00,38.2892098715,2.49791588299,0.0,17.0199418123,2.68041601173,16.0824960704,5.66501525466,4.56196136849,1.10305388616
 12/24  12:00:00,39.8328969556,2.71991251538,0.0,18.341632264,2.68041601173,16.0824960704,4.7369323256,4.7169323256,0.02
 12/24  13:00:00,31.3189754111,1.60351068665,0.0,10.9441125482,2.68041601173,16.0824960704,3.5341796219,2.43101334841,1.10316627349
 12/24  14:00:00,34.2312371787,2.00438835831,0.0,13.4554966442,2.68041601173,16.0824960704,2.37079336628,2.35079336628,0.02
 12/24  15:00:00,30.1081453664,1.60351068665,0.0,9.73328250352,2.68041601173,16.0824960704,2.32916881128,1.22586311889,1.10330569239
 12/24  16:00:00,33.6440660506,2.09382887794,0.0,12.7788849965,2.68041601173,16.0824960704,2.97957802844,1.87654280376,1.10303522468
 12/24  17:00:00,49.7201114131,2.49791588299,0.0,18.5815100206,2.68041601173,16.0824960704,1.86879352714,1.84879352714,0.02
 12/24  18:00:00,66.5206492535,2.71991251538,0.0,30.2253845619,2.68041601173,16.0824960704,3.60812197379,3.58812197379,0.02
 12/24  19:00:00,67.2143736102,2.49791588299,0.0,31.1411055511,2.68041601173,16.0824960704,4.39839028024,3.29533418393,1.10305609631
 12/24  20:00:00,77.2639259232,2.71991251538,0.0,40.9686612317,2.68041601173,16.0824960704,5.30082633663,5.28082633663,0.02
 12/24  21:00:00,75.8864402735,2.49791588299,0.0,39.8131722143,2.68041601173,16.0824960704,5.85627110884,4.75321449302,1.10305661582
 12/24  22:00:00,85.1431949787,2.71991251538,0.0,48.8479302871,2.68041601173,16.0824960704,7.02290545082,7.00290545082,0.02
 12/24  23:00:00,79.920568781,2.49791588299,0.0,43.8473007218,2.68041601173,16.0824960704,6.58802840665,5.48496325238,1.10306515427
 12/24  24:00:00,89.6624817612,2.71991251538,0.0,53.3672170696,2.68041601173,16.0824960704,7.77709542939,7.75709542939,0.02
 12/25  01:00:00,84.2379339764,2.49791588299,0.0,48.1646659172,2.68041601173,16.0824960704,7.36610109639,6.26304256879,1.1030585276
 12/25  02:00:00,94.0779530775,2.71991251538,0.0,57.7826883859,2.68041601173,16.0824960704,8.55977612888,8.53977612888,0.02
 12/25  03:00:00,87.9538555009,2.49791588299,0.0,51.8805874417,2.68041601173,16.0824960704,7.89516140348,6.79210165971,1.10305974376
 12/25  04:00:00,98.3099629766,2.71991251538,0.0,62.014698285,2.68041601173,16.0824960704,9.2027322787,9.1827322787,0.02
 12/25  05:00:00,91.5075480482,2.49791588299,0.0,55.434279989,2.68041601173,16.0824960704,8.39213950972,7.28908866159,1.10305084814
 12/25  06:00:00,102.052493538,2.71991251538,0.0,65.7572288466,2.68041601173,16.0824960704,9.78308530115,9.76308530115,0.02
 12/25  07:00:00,94.9289600266,2.49791588299,0.0,58.8556919674,2.68041601173,16.0824960704,8.80488968822,7.70183798523,1.103051703
 12/25  08:00:00,107.386292366,2.71991251538,0.0,71.0910276749,2.68041601173,16.0824960704,10.4164449339,10.3964449339,0.02
 12/25  09:00:00,83.6239786312,2.49791588299,0.0,62.354710572,2.68041601173,16.0824960704,8.28003665666,8.26003665666,0.02
 12/25  10:00:00,91.9735218951,2.71991251538,0.0,70.4822572036,2.68041601173,16.0824960704,11.9149877551,10.8119348174,1.10305293777
 12/25  11:00:00,80.8028591663,2.49791588299,0.0,59.5335911071,2.68041601173,16.0824960704,8.33996376483,8.31996376483,0.02
 12/25  12:00:00,88.6618731906,2.71991251538,0.0,67.170608499,2.68041601173,16.0824960704,11.8525299297,10.7493685289,1.10316140088
 12/25  13:00:00,78.7315175635,2.49791588299,0.0,57.4622495043,2.68041601173,16.0824960704,8.24877455922,8.22877455922,0.02
 12/25  14:00:00,90.4096373728,2.71991251538,0.0,68.9183726813,2.68041601173,16.0824960704,11.7544677443,10.6512257133,1.10324203097
 12/25  15:00:00,82.3747358914,2.49791588299,0.0,61.1054678322,2.68041601173,16.0824960704,9.28910672551,8.18593278474,1.10317394076
 12/25  16:00:00,94.6483222474,2.71991251538,0.0,73.1570575558,2.68041601173,16.0824960704,10.632428028,10.612428028,0.02
 12/25  17:00:00,96.3863443072,2.49791588299,0.0,65.2477429147,2.68041601173,16.0824960704,9.27963756981,8.17675784312,1.10287972669
 12/25  18:00:00,113.955697753,2.71991251538,0.0,77.6604330612,2.68041601173,16.0824960704,10.8970346888,10.8770346888,0.02
 12/25  19:00:00,105.452700291,2.49791588299,0.0,69.3794322323,2.68041601173,16.0824960704,9.69197292953,8.5889211612,1.10305176833
 12/25  20:00:00,119.71538398,2.71991251538,0.0,83.4201192884,2.68041601173,16.0824960704,11.6101720875,11.5901720875,0.02
 12/25  21:00:00,109.642330914,2.49791588299,0.0,73.5690628545,2.68041601173,16.0824960704,9.25283361185,9.23283361185,0.02
 12/25  22:00:00,123.530206536,2.71991251538,0.0,87.2349418443,2.68041601173,16.0824960704,13.4105167597,12.3073629299,1.10315382988
 12/25  23:00:00,112.962372346,2.49791588299,0.0,76.8891042865,2.68041601173,16.0824960704,10.8755283798,9.77247469257,1.1030536872
 12/25  24:00:00,126.827526077,2.71991251538,0.0,90.5322613853,2.68041601173,16.0824960704,12.9362836784,12.9162836784,0.02
 12/26  01:00:00,117.955154079,2.49791588299,0.0,76.5210539961,2.68041601173,21.4433280938,10.1291929949,10.1091929949,0.02
 12/26  02:00:00,130.870562995,2.71991251538,0.0,89.2144662798,2.68041601173,21.4433280938,14.3112967393,13.2081894294,1.10310730992
 12/26  03:00:00,118.874223807,2.49791588299,0.0,77.4401237245,2.68041601173,21.4433280938,10.3410754028,10.3210754028,0.02
 12/26  04:00:00,132.33493147,2.71991251538,0.0,90.6788347551,2.68041601173,21.4433280938,14.5867243622,13.4836112224,1.10311313977
 12/26  05:00:00,120.08115769,2.49791588299,0.0,78.6470576075,2.68041601173,21.4433280938,10.5424740066,10.5224740066,0.02
 12/26  06:00:00,135.346961567,2.71991251538,0.0,91.0104488402,5.36083202345,21.4433280938,14.6813281025,13.5781953086,1.10313279392
 12/26  07:00:00,339.22278382,3.47855226558,0.0,294.127631343,5.36083202345,21.4433280938,6.97636610234,5.87321637171,1.10314973063
 12/26  08:00:00,311.860217958,3.47855226558,0.0,244.804939895,16.0824960704,32.6817896323,131.259235966,130.155484508,1.10375145799
 12/26  09:00:00,298.208331899,3.47855226558,0.0,176.070538942,48.2474882111,70.4033123869,128.044951581,125.855738649,2.18921293189
 12/26  10:00:00,268.505269879,3.47855226558,0.0,154.71604835,48.2474882111,62.0547409583,122.983431389,120.793771581,2.18965980778
 12/26  11:00:00,250.921349849,3.47855226558,0.0,139.058721726,48.2474882111,60.1281475517,117.772136041,114.497586038,3.27455000258
 12/26  12:00:00,240.680045966,3.47855226558,0.0,126.890824437,48.2474882111,62.0547409583,110.652834159,108.462460442,2.19037371735
 12/26  13:00:00,237.701159492,3.47855226558,0.0,124.45628647,48.2474882111,61.5103924513,108.3470278,103.983831902,4.36319589789
 12/26  14:00:00,222.300366973,3.47855226558,0.0,106.905650938,48.2474882111,63.6602354638,100.893927133,97.6162845351,3.27764259818
 12/26  15:00:00,212.00966998,3.47855226558,0.0,100.147041857,48.2474882111,60.1281475517,94.1395756855,91.9500226649,2.18955302066
 12/26  16:00:00,207.858417943,3.47855226558,0.0,95.9957898208,48.2474882111,60.1281475517,90.8810502582,88.6921398854,2.1889103728
 12/26  17:00:00,217.264049514,3.47855226558,0.0,92.6421979487,48.2474882111,63.0180376616,88.7239598442,85.4485576885,3.2754021557
 12/26  18:00:00,217.848284951,3.47855226558,0.0,99.236680371,37.5258241642,62.7947880557,90.8723714061,88.683999217,2.18837218907
 12/26  19:00:00,194.904265502,3.47855226558,0.0,113.790934071,26.8041601173,36.0181789539,99.3393066025,98.2353117949,1.10399480757
 12/26  20:00:00,196.014386168,3.47855226558,0.0,117.469845946,26.8041601173,33.4493877451,99.5255880929,98.4220515829,1.10353650999
 12/26  21:00:00,189.662124434,3.47855226558,0.0,127.200080282,16.0824960704,28.0885557216,98.5635018857,97.4598013248,1.10370056093
 12/26  22:00:00,188.099632917,3.47855226558,0.0,126.92198437,16.0824960704,26.8041601173,94.1411499716,93.0379294909,1.10322048071
 12/26  23:00:00,46.0576241687,0.500984137513,0.0,3.94003981983,5.36083202345,21.4433280938,0.667847311328,0.647847311328,0.02
 12/26  24:00:00,55.1782887542,1.52331707998,0.0,14.7187874745,2.68041601173,21.4433280938,3.5916229324,2.48851106481,1.10311186759
 12/27  01:00:00,70.2251444389,2.89879355465,0.0,28.3901666846,2.68041601173,21.4433280938,4.37097491121,4.35097491121,0.02
 12/27  02:00:00,68.8454274691,2.31903484372,0.0,27.5902084257,2.68041601173,21.4433280938,5.91124411721,4.80813777769,1.10310633952
 12/27  03:00:00,78.0688765466,2.89879355465,0.0,36.2338987923,2.68041601173,21.4433280938,6.38094769398,6.36094769398,0.02
 12/27  04:00:00,74.4062068906,2.31903484372,0.0,33.1509878473,2.68041601173,21.4433280938,7.13732895321,6.03421591178,1.10311304143
 12/27  05:00:00,84.1442017529,2.89879355465,0.0,42.3092239986,2.68041601173,21.4433280938,7.62792534797,7.60792534797,0.02
 12/27  06:00:00,81.710281904,2.31903484372,0.0,37.7746468489,5.36083202345,21.4433280938,7.86312540781,6.75991672522,1.10320868259
