Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/27  07:00:00,269.059954685,3.47855226558,0.0,223.964802208,5.36083202345,21.4433280938,2.59619032396,1.49299090064,1.10319942332
 12/27  08:00:00,238.440868703,3.47855226558,0.0,171.385590641,16.0824960704,32.6817896323,108.613930608,107.510199317,1.10373129068
 12/27  09:00:00,239.357012389,3.47855226558,0.0,117.219219432,48.2474882111,70.4033123869,106.979851132,104.790676591,2.18917454115
 12/27  10:00:00,203.223129918,3.47855226558,0.0,89.4339083892,48.2474882111,62.0547409583,91.7446419708,89.5550107223,2.18963124845
 12/27  11:00:00,183.742352389,3.47855226558,0.0,71.8797242666,48.2474882111,60.1281475517,81.357806127,78.0829510038,3.27485512319
 12/27  12:00:00,175.09940269,3.47855226558,0.0,61.310181161,48.2474882111,62.0547409583,80.293866359,78.1032814264,2.19058493267
 12/27  13:00:00,176.077488689,3.47855226558,0.0,62.8326156673,48.2474882111,61.5103924513,79.9176860427,75.5544896541,4.36319638862
 12/27  14:00:00,165.122864864,3.49003705662,0.0,49.7166640387,48.2474882111,63.6602354638,69.7265692319,66.4489061174,3.27766311457
 12/27  15:00:00,155.075588023,3.4808854063,0.0,43.2106267597,48.2474882111,60.1281475517,74.5239956383,72.3344096038,2.18958603448
 12/27  16:00:00,159.533488466,3.47855226558,0.0,47.670860344,48.2474882111,60.1281475517,81.1768116378,78.9875697228,2.18924191499
 12/27  17:00:00,179.509037084,3.47855226558,0.0,54.8871855187,48.2474882111,63.0180376616,79.0899367542,75.8144853632,3.27545139098
 12/27  18:00:00,182.502745701,3.47855226558,0.0,63.891141121,37.5258241642,62.7947880557,76.4973535965,74.3089472742,2.18840632236
 12/27  19:00:00,157.392015253,3.47855226558,0.0,76.2786838223,26.8041601173,36.0181789539,75.5373542549,74.4335195461,1.10383470872
 12/27  20:00:00,157.493643973,3.47855226558,0.0,78.9491037509,26.8041601173,33.4493877451,73.8411429176,72.7375897256,1.10355319195
 12/27  21:00:00,154.251092545,3.47855226558,0.0,91.7890483938,16.0824960704,28.0885557216,75.3259754877,74.2222558066,1.10371968115
 12/27  22:00:00,159.304508659,3.47855226558,0.0,98.1268601118,16.0824960704,26.8041601173,85.3340952212,84.2308639887,1.10323123252
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,47.9034121597,1.00196827503,0.0,7.96525968503,2.68041601173,21.4433280938,2.35544834661,1.2523403817,1.10310796491
 12/28  01:00:00,48.3646710122,0.801574620021,0.0,8.62691219252,2.68041601173,21.4433280938,2.15561684436,2.13561684436,0.02
 12/28  02:00:00,59.4311192331,2.06851102709,0.0,18.4264240064,2.68041601173,21.4433280938,5.16696942918,4.06385401815,1.10311541103
 12/28  03:00:00,61.5709046069,2.31903484372,0.0,20.3156855636,2.68041601173,21.4433280938,3.6895609943,3.6695609943,0.02
 12/28  04:00:00,70.3356884558,2.89879355465,0.0,28.5007107015,2.68041601173,21.4433280938,6.66482330192,5.56171219041,1.10311111151
 12/28  05:00:00,65.9524912281,2.31903484372,0.0,24.6972721847,2.68041601173,21.4433280938,4.6654281916,4.6454281916,0.02
 12/28  06:00:00,76.8059204036,2.89879355465,0.0,32.2905266376,5.36083202345,21.4433280938,7.47861653551,6.37542788434,1.10318865117
 12/28  07:00:00,239.000706109,3.47855226558,0.0,193.905553632,5.36083202345,21.4433280938,1.95674188539,0.85355214003,1.10318974536
 12/28  08:00:00,211.314217153,3.47855226558,0.0,144.25893909,16.0824960704,32.6817896323,86.3904880548,85.2867294193,1.10375863551
 12/28  09:00:00,217.479874721,3.47855226558,0.0,95.342081763,48.2474882111,70.4033123869,86.927981106,84.7385353696,2.1894457364
 12/28  10:00:00,184.012929671,3.47855226558,0.0,70.223708142,48.2474882111,62.0547409583,84.0303686138,81.8406626509,2.18970596287
 12/28  11:00:00,167.133886492,3.47855226558,0.0,55.2712583691,48.2474882111,60.1281475517,75.3164284605,72.0417833234,3.27464513711
 12/28  12:00:00,162.813217715,3.47855226558,0.0,49.0239961857,48.2474882111,62.0547409583,66.8538706662,64.0748412635,2.77902940269
 12/28  13:00:00,163.438917936,3.47855226558,0.0,50.1940449138,48.2474882111,61.5103924513,61.7717031855,57.9974732011,3.77422998442
 12/28  14:00:00,155.372924048,3.494354546,0.0,39.9624057328,48.2474882111,63.6602354638,60.3624340139,57.0845883942,3.27784561966
 12/28  15:00:00,145.789180811,3.51711146359,0.0,33.8879934906,48.2474882111,60.1281475517,60.7883318603,58.5989418834,2.18938997685
 12/28  16:00:00,141.025814124,3.48067662476,0.0,29.1610616426,48.2474882111,60.1281475517,64.6530892076,62.4640336067,2.18905560091
 12/28  17:00:00,164.603896129,3.47855226558,0.0,39.9820445628,48.2474882111,63.0180376616,78.8803012679,75.6044399221,3.27586134585
 12/28  18:00:00,173.073664063,3.49200886284,0.0,54.4486028866,37.5258241642,62.7947880557,77.9144262247,75.7260400106,2.18838621408
 12/28  19:00:00,150.064832144,3.47855226558,0.0,68.9515007131,26.8041601173,36.0181789539,82.741413501,81.6375122966,1.10390120446
 12/28  20:00:00,154.024123325,3.47855226558,0.0,75.4795831032,26.8041601173,33.4493877451,93.7768672184,92.6732553706,1.10361184785
 12/28  21:00:00,150.484682499,3.47855226558,0.0,88.0226383474,16.0824960704,28.0885557216,91.3979604034,90.2943244551,1.10363594831
 12/28  22:00:00,152.121288888,3.47855226558,0.0,90.9436403409,16.0824960704,26.8041601173,83.8854182151,82.7821639662,1.10325424887
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309805352,0.0,1.10309805352
 12/28  24:00:00,43.1986038786,0.601180965016,0.0,3.66123871393,2.68041601173,21.4433280938,0.551078394604,0.531078394604,0.02
 12/29  01:00:00,48.5860816342,1.00196827503,0.0,8.6479291595,2.68041601173,21.4433280938,2.98572804696,1.88267365025,1.10305439671
 12/29  02:00:00,47.7410542145,0.801574620021,0.0,8.0032953948,2.68041601173,21.4433280938,1.94193917462,1.92193917462,0.02
 12/29  03:00:00,51.4597299344,1.00196827503,0.0,11.5215774598,2.68041601173,21.4433280938,4.20506864962,3.10201268567,1.10305596396
 12/29  04:00:00,49.237017979,0.801574620021,0.0,9.49925915936,2.68041601173,21.4433280938,2.54561629729,2.52561629729,0.02
 12/29  05:00:00,52.9420127197,1.00196827503,0.0,13.0038602451,2.68041601173,21.4433280938,4.57962972226,3.47657257147,1.1030571508
 12/29  06:00:00,52.612296514,0.801574620021,0.0,10.1941216826,5.36083202345,21.4433280938,2.57584916894,2.55584916894,0.02
 12/29  07:00:00,213.90333483,3.47855226558,0.0,168.808182353,5.36083202345,21.4433280938,1.59568132875,0.492468631183,1.10321269757
 12/29  08:00:00,191.617610234,3.47855226558,0.0,124.562332172,16.0824960704,32.6817896323,53.5942377936,52.4904045603,1.1038332333
 12/29  09:00:00,203.021438308,3.47855226558,0.0,80.8836453503,48.2474882111,70.4033123869,48.6973315872,46.5079058206,2.18942576657
 12/29  10:00:00,181.39563547,3.47855226558,0.0,67.6064139405,48.2474882111,62.0547409583,44.2559190077,42.0662289096,2.18969009808
 12/29  11:00:00,172.475152309,3.47855226558,0.0,60.6125241868,48.2474882111,60.1281475517,39.6343089091,36.3593767841,3.27493212502
 12/29  12:00:00,169.107204932,3.47855226558,0.0,55.3179834026,48.2474882111,62.0547409583,35.3043140583,32.0283932929,3.27592076542
 12/29  13:00:00,170.798652925,3.47855226558,0.0,57.5537799029,48.2474882111,61.5103924513,30.6768048831,27.3989448826,3.27786000056
 12/29  14:00:00,160.269104645,3.47855226558,0.0,44.87438861,48.2474882111,63.6602354638,27.9749248394,24.6976730184,3.27725182103
 12/29  15:00:00,151.834230618,3.47855226558,0.0,39.971602495,48.2474882111,60.1281475517,26.2356962706,24.0459666221,2.18972964852
 12/29  16:00:00,150.841562199,3.47855226558,0.0,38.9789340763,48.2474882111,60.1281475517,25.6738176345,23.4845290063,2.18928862817
 12/29  17:00:00,165.942589257,3.47855226558,0.0,41.320737691,48.2474882111,63.0180376616,27.8006487231,24.5253882128,3.27526051024
 12/29  18:00:00,167.054208438,3.48148128381,0.0,48.4396748403,37.5258241642,62.7947880557,30.9427503221,28.7543569179,2.18839340426
 12/29  19:00:00,140.505353274,3.47855226558,0.0,59.3920218436,26.8041601173,36.0181789539,36.0340355194,34.9301964387,1.10383908076
 12/29  20:00:00,139.838851932,3.47855226558,0.0,61.2943117098,26.8041601173,33.4493877451,37.1241560696,36.0205436306,1.10361243895
 12/29  21:00:00,135.979965507,3.47855226558,0.0,73.517921355,16.0824960704,28.0885557216,42.9731632612,41.8694198674,1.10374339383
 12/29  22:00:00,138.085402001,3.47855226558,0.0,76.9077534535,16.0824960704,26.8041601173,44.6524381861,43.5489783745,1.10345981156
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030916786,0.0,1.1030916786
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030498929,0.0,1.1030498929
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,37.6035684434,0.601180965016,0.0,3.42703530214,2.68041601173,16.0824960704,1.23898142394,0.135866731964,1.10311469198
 12/30  04:00:00,39.2928977012,0.801574620021,0.0,4.91597090499,2.68041601173,16.0824960704,0.121448772563,0.101448772563,0.02
 12/30  05:00:00,41.1087342918,1.00196827503,0.0,6.53141384055,2.68041601173,16.0824960704,1.15696569694,0.0538519118094,1.10311378513
 12/30  06:00:00,40.1480437859,0.801574620021,0.0,5.77111698972,2.68041601173,16.0824960704,0.139959011144,0.119959011144,0.02
 12/30  07:00:00,184.404836187,3.47855226558,0.0,139.30968371,5.36083202345,21.4433280938,1.10321990154,0.0,1.10321990154
 12/30  08:00:00,159.284171654,3.47855226558,0.0,109.05143676,5.36083202345,26.5809105114,24.2197892241,23.1164284002,1.10336082391
 12/30  09:00:00,148.326311436,3.47855226558,0.0,86.7356142268,26.8041601173,31.2995447326,17.9434814093,16.8399435239,1.10353788537
 12/30  10:00:00,140.2113926,3.47855226558,0.0,76.3730030827,26.8041601173,33.5472370403,14.8402660862,13.7364212919,1.10384479427
 12/30  11:00:00,134.600877235,3.47855226558,0.0,71.725784421,26.8041601173,32.583940337,15.2718161315,13.0842163781,2.18759975342
 12/30  12:00:00,130.014340773,3.47855226558,0.0,64.8915556512,26.8041601173,34.8316326447,12.100227845,10.9961011596,1.10412668547
 12/30  13:00:00,120.613893619,3.47855226558,0.0,56.7755041017,26.8041601173,33.5472370403,9.18001158082,8.07609172521,1.10391985561
 12/30  14:00:00,119.024526401,3.47855226558,0.0,57.7549280923,26.8041601173,30.9784458315,10.1491192947,7.96148337505,2.18763591961
 12/30  15:00:00,106.589378723,3.47855226558,0.0,73.7294350368,8.04124803518,21.3317032909,11.0329960177,9.92943670912,1.10355930861
 12/30  16:00:00,109.478578511,3.47855226558,0.0,77.9030304292,8.04124803518,20.0473076865,12.7594151102,11.6559700008,1.10344510941
 12/30  17:00:00,121.72594773,3.47855226558,0.0,79.9599674141,8.04124803518,20.3684065876,12.2932228691,11.1897348561,1.10348801293
 12/30  18:00:00,124.639481135,3.47855226558,0.0,85.6589832865,2.68041601173,18.0090894769,14.9188283406,14.8988283406,0.02
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320734856,0.0,1.10320734856
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316349429,0.0,1.10316349429
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325379995,0.0,1.10325379995
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304486038,0.0,1.10304486038
 12/31  01:00:00,40.7512774939,1.00196827503,0.0,6.17395704265,2.68041601173,16.0824960704,0.0443469280504,0.0243469280504,0.02
 12/31  02:00:00,40.2504257424,0.801574620021,0.0,5.8734989462,2.68041601173,16.0824960704,1.10305646732,0.0,1.10305646732
 12/31  03:00:00,43.7167859814,1.00196827503,0.0,9.13946553022,2.68041601173,16.0824960704,0.136443269088,0.116443269088,0.02
 12/31  04:00:00,42.6107786096,0.801574620021,0.0,8.23385181343,2.68041601173,16.0824960704,1.28940408018,0.186345865143,1.10305821503
 12/31  05:00:00,46.839380231,1.00196827503,0.0,12.2620597798,2.68041601173,16.0824960704,1.10639176224,1.08639176224,0.02
 12/31  06:00:00,57.3680576996,2.65367963983,0.0,21.1390258836,2.68041601173,16.0824960704,2.47601290006,1.37279139543,1.10322150463
 12/31  07:00:00,63.1032098101,2.51942849873,0.0,27.0084291351,2.68041601173,16.0824960704,3.18340684432,3.16340684432,0.02
 12/31  08:00:00,68.7766570031,2.69839989965,0.0,32.5029049273,2.68041601173,16.0824960704,4.43629529338,3.33324081605,1.10305447733
 12/31  09:00:00,59.9371051488,2.51942849873,0.0,36.1789911405,2.68041601173,16.0824960704,5.59672054752,5.57672054752,0.02
 12/31  10:00:00,59.0609309224,2.69839989965,0.0,37.5911788466,2.68041601173,16.0824960704,6.04118874282,4.9381288723,1.10305987052
 12/31  11:00:00,59.7681938872,2.51942849873,0.0,38.4774132123,2.68041601173,16.0824960704,7.21922768629,7.19922768629,0.02
 12/31  12:00:00,61.0401596632,2.69839989965,0.0,39.5704075874,2.68041601173,16.0824960704,6.90189146211,5.79872089764,1.10317056447
 12/31  13:00:00,62.310596065,2.51942849873,0.0,41.0198153901,2.68041601173,16.0824960704,7.9645977101,7.9445977101,0.02
 12/31  14:00:00,64.3423785842,2.69839989965,0.0,42.8726265083,2.68041601173,16.0824960704,7.3765334337,6.27319507365,1.10333836005
 12/31  15:00:00,66.3394154206,2.51942849873,0.0,45.0486347457,2.68041601173,16.0824960704,8.37683944189,8.35683944189,0.02
 12/31  16:00:00,69.1699256837,2.69839989965,0.0,47.7001736079,2.68041601173,16.0824960704,7.64167738816,6.53855098291,1.10312640525
 12/31  17:00:00,81.5705624476,2.51942849873,0.0,52.8777817726,2.68041601173,16.0824960704,9.10405815766,9.08405815766,0.02
 12/31  18:00:00,94.1876689511,2.69839989965,0.0,57.9139168752,2.68041601173,16.0824960704,8.5489188646,7.44586187806,1.10305698654
 12/31  19:00:00,95.838473194,2.51942849873,0.0,59.743692519,2.68041601173,16.0824960704,10.0883333803,10.0683333803,0.02
 12/31  20:00:00,97.295219996,2.69839989965,0.0,61.0214679202,2.68041601173,16.0824960704,9.00473210921,7.90166975023,1.10306235897
 12/31  21:00:00,97.2527372181,2.51942849873,0.0,61.1579565432,2.68041601173,16.0824960704,10.4611253824,10.4411253824,0.02
 12/31  22:00:00,97.5479825192,2.69839989965,0.0,61.2742304433,2.68041601173,16.0824960704,9.27048951573,8.16726422488,1.10322529085
 12/31  23:00:00,98.1333520015,2.51942849873,0.0,62.0385713266,2.68041601173,16.0824960704,10.7627656343,10.7427656343,0.02
 12/31  24:00:00,99.3811622349,2.69839989965,0.0,63.107410159,2.68041601173,16.0824960704,9.51912852484,8.41614792934,1.1029805955
